Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.61,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,21.24,11.48
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,37.01,26.16
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,52.81,40.46
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,69.21,55.16
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,85.71,69.78
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,101.83,83.87
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,118.04,97.83
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,137.85,114.5
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,158.34,131.62
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,153.5,127.21
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,148.04,122.24
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,250.9,210.37
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,363.25,304.74
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,367.03,307.12
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,369.02,308.13
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,331.95,276.2
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,297.32,246.08
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,262.49,216.88
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,221.25,182.15
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,181.54,148.96
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,141.94,115.58
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,123.42,100.04
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,104.96,84.48
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,155.84,127.72
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,208.33,171.74
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,109.25,88.5
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,15.45,7.79
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,117.97,97.22
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,228.46,191.51
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,209.16,175.19
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,189.94,159.08
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,167.28,139.85
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,144.79,120.54
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,119.77,98.89
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,95.16,77.25
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,65.79,51.16
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,41.24,29.18
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,23.6,10.64
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,14.48,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,28.54,17.34
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,47.92,35.1
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,68.65,53.21
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,90.88,72.65
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,114.33,93.07
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,136.44,112.33
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,159.25,131.99
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,128.06,105.54
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,92.95,75.29
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,71.07,56.31
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,49.28,37.37
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,98.84,79.97
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,149.2,122.43
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,170.41,139.97
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,191.99,157.77
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,144.81,118.15
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,97.89,78.49
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,103.32,83.14
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,108.79,87.74
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,127.26,103.14
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,145.96,118.61
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,120.9,97.61
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,95.99,76.7
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,174.85,143.53
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,264.58,217.34
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,143.82,117.55
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,28.97,19.55
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,99.7,80.88
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,175.9,145.51
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,160.03,132.11
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,144.31,119.03
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,126.49,104.03
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,109.01,89.12
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,90.11,72.96
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,71.1,56.4
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,53.09,40.35
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,34.79,23.87
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.79,8.5
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,11.45,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,35.71,16.28
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,74.04,39.23
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,122.95,75.17
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,171.94,116.56
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,226.41,164.48
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,278.88,212.13
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,333.24,260.88
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,339.6,272.38
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,323.33,262.51
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,420.0,341.27
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,529.23,428.63
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,571.27,461.68
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,611.78,493.07
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,646.65,520.4
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,679.23,545.52
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,704.24,563.65
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,728.69,579.99
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,747.65,593.7
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,763.47,605.26
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,773.49,611.62
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,780.17,615.74
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,663.28,528.21
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,526.91,420.91
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,653.1,523.93
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,759.42,605.67
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,740.42,591.73
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,718.48,576.65
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,689.99,556.88
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,659.03,534.63
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,620.07,504.87
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,579.61,473.3
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,532.78,435.18
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,485.43,395.69
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,427.05,347.76
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,373.72,302.01
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,306.96,244.04
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,245.43,188.19
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,159.91,102.04
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,70.02,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,10.41,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,35.94,14.76
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,78.85,39.44
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,132.0,79.09
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,184.31,124.48
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,241.64,176.5
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,296.52,227.63
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,353.76,280.0
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,406.91,327.91
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,460.36,374.55
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,509.19,416.57
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,556.95,456.39
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,600.36,491.59
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,641.82,524.25
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,677.79,552.84
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,711.09,578.82
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,738.59,597.78
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,762.83,613.85
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,782.42,627.6
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,798.56,638.9
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,808.05,644.25
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,813.91,647.11
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,814.07,647.52
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,810.6,645.48
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,800.58,638.84
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,787.11,629.85
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,767.35,616.04
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,744.46,600.01
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,714.4,578.87
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,681.92,555.78
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,647.0,529.45
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,606.2,497.69
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,556.44,458.11
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,506.36,417.09
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,447.34,368.21
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,390.01,318.79
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,318.78,256.53
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,253.05,196.65
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,167.8,111.06
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,80.8,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,11.96,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,35.49,16.97
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,73.89,40.41
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,122.98,76.96
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,171.37,118.61
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,225.35,167.26
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,277.15,215.69
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,332.22,266.58
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,335.5,275.75
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,318.98,265.25
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,416.41,346.62
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,526.85,437.24
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,568.05,470.43
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,607.69,501.85
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,642.22,528.72
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,674.47,553.23
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,701.82,574.15
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,729.14,593.37
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,746.81,604.72
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,761.26,613.77
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,770.2,619.14
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,775.76,622.19
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,775.51,621.95
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,771.87,619.41
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,760.09,609.93
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,749.52,601.55
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,669.59,542.19
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,584.38,475.67
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,479.25,392.4
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,364.77,299.7
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,336.38,277.87
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,308.13,255.39
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,274.1,227.47
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,240.41,199.35
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,204.41,169.05
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,169.21,138.7
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,129.13,103.62
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,90.92,69.72
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,53.42,34.04
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.58,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,35.85,19.79
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,69.79,42.91
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,113.99,75.96
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,157.7,112.65
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,206.97,155.6
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,255.11,198.53
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,305.72,243.27
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,352.81,284.73
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,401.49,326.58
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,262.63,216.84
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,89.05,70.64
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,100.3,80.1
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,111.61,89.29
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,133.85,107.53
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,156.29,125.72
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,152.89,122.54
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,149.48,119.44
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,130.09,103.41
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,110.76,87.42
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,106.82,84.18
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,102.88,80.93
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,90.51,70.67
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,78.36,60.58
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,68.18,52.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,58.01,43.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,44.94,32.63
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,31.88,21.59
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,33.81,23.3
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,35.73,25.01
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,32.35,22.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,28.96,19.32
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,25.09,16.03
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,21.22,12.72
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.84,9.82
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,14.46,6.87
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.6,3.45
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.74,0.03
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.85,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,11.52,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,34.02,15.55
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,72.66,38.19
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,122.21,74.09
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,171.46,115.41
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,226.53,163.82
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,241.56,186.7
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,235.13,188.3
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,326.33,261.58
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,437.48,351.16
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,485.04,389.77
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,531.94,426.77
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,573.52,458.73
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,614.63,489.27
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,650.43,515.52
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,683.86,539.33
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,711.58,557.33
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,736.48,572.32
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,756.27,584.26
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,772.83,593.94
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,783.85,600.31
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,791.45,604.47
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,792.56,603.89
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,790.18,600.99
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,782.26,593.85
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,770.91,584.55
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,752.64,574.67
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,731.31,562.66
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,702.58,544.25
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,671.31,523.85
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,633.81,498.1
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,598.63,472.55
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,551.19,437.19
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,503.26,400.3
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,446.16,355.83
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,390.6,310.49
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,321.99,253.05
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,258.42,197.3
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,176.13,120.39
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,100.52,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,15.1,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,30.4,17.86
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,52.47,36.85
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,76.89,57.16
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,102.83,79.4
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,129.96,102.63
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,156.01,124.61
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,182.96,147.02
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,233.94,188.14
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,294.01,236.56
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,279.63,225.2
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,256.8,206.16
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,310.82,249.56
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,365.61,293.02
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,332.79,265.52
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,290.65,230.52
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,157.62,123.95
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,26.09,15.92
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,281.82,227.49
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,541.59,429.69
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,543.56,429.09
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,544.14,428.66
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,526.52,414.96
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,507.64,400.38
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,302.5,240.92
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,99.04,75.42
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,228.54,182.49
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,365.85,292.24
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,446.41,358.64
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,519.19,417.54
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,475.26,383.27
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,431.64,349.31
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,451.66,365.36
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,465.62,374.8
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,407.34,327.74
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,351.25,281.24
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,286.93,226.39
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,227.41,173.97
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,126.88,87.75
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,26.97,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.06,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,33.27,14.68
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,73.58,37.72
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,124.8,75.01
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,176.35,119.16
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,232.13,169.56
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,285.32,219.68
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,341.08,271.92
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,393.75,320.56
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,447.19,368.72
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,496.24,412.79
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,544.63,455.26
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,587.05,491.2
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,628.68,525.6
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,664.79,555.71
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,698.48,583.37
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,726.64,604.48
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,751.85,622.38
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,772.16,637.62
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,789.18,650.39
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,799.48,658.27
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,806.26,663.62
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,806.89,664.19
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,803.99,662.23
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,617.71,513.57
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,415.24,342.86
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,593.98,496.43
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,740.92,617.1
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,715.82,597.89
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,683.93,573.93
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,480.94,406.47
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,282.77,237.29
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,254.28,214.08
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,225.94,190.25
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,194.7,163.41
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,163.68,136.16
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,129.19,105.36
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,95.61,74.95
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,57.99,40.19
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,15.67,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,11.53,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,34.18,15.86
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,74.95,39.52
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,126.62,77.78
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,179.38,123.29
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,236.71,175.23
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,290.64,226.39
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,347.08,279.41
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,400.36,328.49
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,454.35,376.82
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,503.88,419.98
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,552.67,461.11
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,595.7,496.52
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,637.91,530.2
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,674.78,558.53
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,709.15,584.13
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,737.18,603.56
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,762.06,619.61
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,781.34,632.81
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,797.28,643.57
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,808.3,649.99
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,815.81,653.96
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,816.58,654.37
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,813.8,652.4
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,803.94,645.45
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,790.69,636.21
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,771.4,623.05
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,753.42,610.96
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,724.07,590.35
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,692.2,567.77
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,652.99,538.42
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,612.09,506.82
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,563.01,467.39
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,513.56,426.66
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,454.37,377.84
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,399.97,331.02
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,330.29,269.79
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,265.95,211.29
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,147.65,108.69
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,37.56,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,11.52,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,33.02,15.62
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,72.07,38.49
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,122.11,75.27
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,172.4,118.15
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,228.27,167.87
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,281.75,216.99
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,337.05,267.01
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,388.53,312.54
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,440.6,356.99
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,489.28,397.48
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,537.43,436.02
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,515.08,417.29
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,472.76,382.11
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,478.1,385.81
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,483.99,389.03
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,515.29,411.92
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,546.78,434.19
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,535.25,424.75
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,520.93,413.54
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,497.25,394.72
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,464.46,369.06
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,527.46,419.56
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,589.47,467.54
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,559.51,444.46
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,535.83,426.68
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,517.95,413.72
