Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,15.5,4.15,2.5,38.0,11.69,0.0
2016,1,22,8,0,439.0,31.0,4.5,3.0,76.0,34.29,16.35
2016,1,22,8,15,536.5,40.0,4.85,3.5,125.5,76.84,39.98
2016,1,22,8,30,634.0,49.0,5.2,4.0,175.0,131.43,80.38
2016,1,22,8,45,692.0,54.5,5.55,4.5,226.5,183.97,125.89
2016,1,22,9,0,750.0,60.0,5.9,5.0,278.0,242.08,179.03
2016,1,22,9,15,787.0,64.0,5.95,5.5,327.5,297.63,231.51
2016,1,22,9,30,824.0,68.0,6.0,6.0,377.0,355.68,285.75
2016,1,22,9,45,851.0,71.0,6.1,6.5,422.5,410.89,336.86
2016,1,22,10,0,878.0,74.0,6.2,7.0,468.0,466.86,387.37
2016,1,22,10,15,895.5,76.0,6.2,7.5,507.5,517.19,431.88
2016,1,22,10,30,913.0,78.0,6.2,8.0,547.0,566.83,474.57
2016,1,22,10,45,928.0,79.0,6.25,8.5,580.0,612.94,513.39
2016,1,22,11,0,943.0,80.0,6.3,9.0,613.0,657.47,550.01
2016,1,22,11,15,951.5,81.0,6.3,9.0,638.0,696.01,581.97
2016,1,22,11,30,960.0,82.0,6.3,9.0,663.0,732.05,611.06
2016,1,22,11,45,965.5,82.5,6.3,9.5,679.5,762.77,633.23
2016,1,22,12,0,971.0,83.0,6.3,10.0,696.0,790.44,652.94
2016,1,22,12,15,973.0,83.5,6.25,10.0,704.0,812.32,669.18
2016,1,22,12,30,975.0,84.0,6.2,10.0,712.0,830.77,682.86
2016,1,22,12,45,976.0,83.5,6.2,10.5,711.5,843.81,691.43
2016,1,22,13,0,977.0,83.0,6.2,11.0,711.0,853.21,697.36
2016,1,22,13,15,974.0,82.5,6.15,11.0,701.5,855.8,699.34
2016,1,22,13,30,971.0,82.0,6.1,11.0,692.0,854.66,698.68
2016,1,22,13,45,966.0,81.0,6.1,11.0,674.0,847.71,694.01
2016,1,22,14,0,961.0,80.0,6.1,11.0,656.0,837.13,686.74
2016,1,22,14,15,952.0,78.5,6.0,11.0,629.5,819.38,673.68
2016,1,22,14,30,943.0,77.0,5.9,11.0,603.0,798.31,658.19
2016,1,22,14,45,929.5,75.5,5.85,11.0,569.0,770.77,637.98
2016,1,22,15,0,916.0,74.0,5.8,11.0,535.0,740.42,615.56
2016,1,22,15,15,897.5,71.5,5.6,10.5,494.5,702.91,587.96
2016,1,22,15,30,879.0,69.0,5.4,10.0,454.0,667.49,561.39
2016,1,22,15,45,852.5,66.0,5.25,10.0,407.5,620.38,522.81
2016,1,22,16,0,826.0,63.0,5.1,10.0,361.0,572.31,482.61
2016,1,22,16,15,787.0,59.0,4.55,9.0,311.0,515.54,434.89
2016,1,22,16,30,748.0,55.0,4.0,8.0,261.0,459.51,386.27
2016,1,22,16,45,687.0,49.0,3.5,7.5,209.5,392.05,326.43
2016,1,22,17,0,626.0,43.0,3.0,7.0,158.0,328.15,267.86
2016,1,22,17,15,519.0,34.5,2.75,6.5,109.5,248.42,195.35
2016,1,22,17,30,412.0,26.0,2.5,6.0,61.0,177.99,121.13
2016,1,22,17,45,206.0,13.0,2.3,5.5,30.5,70.17,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,229.0,14.5,2.4,0.5,38.5,10.74,0.0
2016,1,23,8,0,458.0,29.0,2.6,1.0,77.0,34.54,16.42
2016,1,23,8,15,553.0,37.0,2.5,1.5,126.0,76.83,39.61
2016,1,23,8,30,648.0,45.0,2.4,2.0,175.0,129.66,78.67
2016,1,23,8,45,705.0,50.0,2.35,3.0,226.5,182.41,124.2
2016,1,23,9,0,762.0,55.0,2.3,4.0,278.0,240.6,176.75
2016,1,23,9,15,797.5,59.0,2.15,4.5,327.5,296.41,228.68
2016,1,23,9,30,833.0,63.0,2.0,5.0,377.0,354.56,281.72
2016,1,23,9,45,857.5,66.0,1.95,6.0,422.0,409.29,330.28
2016,1,23,10,0,882.0,69.0,1.9,7.0,467.0,464.49,377.44
2016,1,23,10,15,899.0,71.0,1.75,7.5,506.0,514.93,419.42
2016,1,23,10,30,916.0,73.0,1.6,8.0,545.0,564.53,459.02
2016,1,23,10,45,927.5,74.5,1.45,8.5,577.5,609.36,493.34
2016,1,23,11,0,939.0,76.0,1.3,9.0,610.0,652.36,524.85
2016,1,23,11,15,947.0,77.5,1.15,9.5,634.5,691.06,551.84
2016,1,23,11,30,955.0,79.0,1.0,10.0,659.0,727.25,575.32
2016,1,23,11,45,957.5,80.5,0.85,10.5,675.0,756.89,592.28
2016,1,23,12,0,960.0,82.0,0.7,11.0,691.0,783.37,606.55
2016,1,23,12,15,962.0,82.5,0.55,11.0,699.0,805.13,618.25
2016,1,23,12,30,964.0,83.0,0.4,11.0,707.0,823.47,627.45
2016,1,23,12,45,963.0,83.5,0.3,11.5,706.0,836.01,632.52
2016,1,23,13,0,962.0,84.0,0.2,12.0,705.0,844.92,635.41
2016,1,23,13,15,959.0,83.5,0.3,12.0,695.5,847.5,639.04
2016,1,23,13,30,956.0,83.0,0.4,12.0,686.0,846.42,640.61
2016,1,23,13,45,949.5,82.0,0.5,12.5,667.5,838.38,636.57
2016,1,23,14,0,943.0,81.0,0.6,13.0,649.0,826.79,630.3
2016,1,23,14,15,934.0,80.0,0.65,13.0,623.0,809.84,620.68
2016,1,23,14,30,925.0,79.0,0.7,13.0,597.0,789.61,608.88
2016,1,23,14,45,912.0,77.0,0.8,13.0,563.5,762.19,592.79
2016,1,23,15,0,899.0,75.0,0.9,13.0,530.0,731.99,574.48
2016,1,23,15,15,880.5,72.5,0.95,13.0,490.0,694.87,550.17
2016,1,23,15,30,862.0,70.0,1.0,13.0,450.0,659.9,526.74
2016,1,23,15,45,836.0,67.0,1.05,13.0,404.5,613.58,492.93
2016,1,23,16,0,810.0,64.0,1.1,13.0,359.0,566.3,457.29
2016,1,23,16,15,771.5,60.0,1.05,12.0,309.5,510.29,414.42
2016,1,23,16,30,733.0,56.0,1.0,11.0,260.0,455.01,370.27
2016,1,23,16,45,673.5,50.0,0.95,10.0,209.0,388.7,315.35
2016,1,23,17,0,614.0,44.0,0.9,9.0,158.0,325.85,260.88
2016,1,23,17,15,510.0,35.5,0.95,8.5,110.0,247.46,192.04
2016,1,23,17,30,406.0,27.0,1.0,8.0,62.0,182.62,125.66
2016,1,23,17,45,203.0,13.5,1.1,7.5,31.0,70.32,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,209.0,16.0,2.25,3.0,38.0,12.04,0.0
2016,1,24,8,0,418.0,32.0,2.6,4.0,76.0,35.07,17.17
2016,1,24,8,15,515.0,41.0,2.55,4.5,125.0,76.57,40.36
2016,1,24,8,30,612.0,50.0,2.5,5.0,174.0,128.78,78.69
2016,1,24,8,45,668.5,56.0,2.45,6.0,224.5,181.89,124.02
2016,1,24,9,0,725.0,62.0,2.4,7.0,275.0,239.1,174.99
2016,1,24,9,15,477.5,109.0,2.85,8.0,259.0,249.0,195.08
2016,1,24,9,30,230.0,156.0,3.3,9.0,243.0,233.12,189.12
2016,1,24,9,45,541.0,116.5,3.75,10.0,353.0,334.21,270.81
2016,1,24,10,0,852.0,77.0,4.2,11.0,463.0,460.45,373.96
2016,1,24,10,15,869.5,79.0,4.4,11.5,502.0,510.27,416.69
2016,1,24,10,30,887.0,81.0,4.6,12.0,541.0,559.4,458.06
2016,1,24,10,45,900.0,83.0,4.85,13.0,573.0,603.92,494.07
2016,1,24,11,0,913.0,85.0,5.1,14.0,605.0,647.53,528.44
2016,1,24,11,15,921.0,86.0,5.1,14.5,629.5,685.0,557.44
2016,1,24,11,30,929.0,87.0,5.1,15.0,654.0,720.03,583.71
2016,1,24,11,45,927.5,90.5,5.2,15.5,669.5,748.44,603.74
2016,1,24,12,0,926.0,94.0,5.3,16.0,685.0,773.61,621.32
2016,1,24,12,15,762.5,149.5,5.3,16.0,639.5,735.53,591.9
2016,1,24,12,30,599.0,205.0,5.3,16.0,594.0,680.95,547.49
2016,1,24,12,45,760.0,151.5,5.3,16.5,645.0,760.95,610.37
2016,1,24,13,0,921.0,98.0,5.3,17.0,696.0,830.53,660.62
2016,1,24,13,15,618.0,192.0,5.25,17.0,591.5,705.72,564.95
2016,1,24,13,30,315.0,286.0,5.2,17.0,487.0,560.42,447.62
2016,1,24,13,45,605.5,191.5,5.2,17.5,563.5,694.41,557.12
2016,1,24,14,0,896.0,97.0,5.2,18.0,640.0,815.21,648.62
2016,1,24,14,15,886.0,95.5,5.1,18.0,613.5,797.56,635.29
2016,1,24,14,30,876.0,94.0,5.0,18.0,587.0,776.78,620.47
2016,1,24,14,45,870.0,88.5,4.95,18.0,555.0,751.44,602.57
2016,1,24,15,0,864.0,83.0,4.9,18.0,523.0,723.1,582.42
2016,1,24,15,15,844.0,80.5,4.6,17.5,483.5,685.71,555.3
2016,1,24,15,30,824.0,78.0,4.3,17.0,444.0,646.43,525.9
2016,1,24,15,45,788.5,76.0,4.0,17.0,397.5,596.34,486.14
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,545.97,445.53
2016,1,24,16,15,711.5,69.0,3.35,16.0,302.0,491.77,402.36
2016,1,24,16,30,670.0,64.0,3.0,15.0,253.0,436.26,356.7
2016,1,24,16,45,595.5,58.5,2.7,14.5,202.5,366.09,297.17
2016,1,24,17,0,521.0,53.0,2.4,14.0,152.0,300.87,240.13
2016,1,24,17,15,414.0,42.0,2.55,13.5,105.5,222.83,172.21
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,154.67,107.07
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,68.99,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,21.0,2.5,12.5,33.5,16.45,0.0
2016,1,25,8,0,239.0,42.0,2.8,13.0,67.0,39.79,22.86
2016,1,25,8,15,338.5,55.5,2.95,13.5,112.5,75.86,44.98
2016,1,25,8,30,438.0,69.0,3.1,14.0,158.0,122.94,78.8
2016,1,25,8,45,219.0,75.5,3.3,15.0,120.0,113.62,81.51
2016,1,25,9,0,0.0,82.0,3.5,16.0,82.0,78.93,61.17
2016,1,25,9,15,0.0,97.0,3.65,16.5,97.0,93.48,73.21
2016,1,25,9,30,0.0,112.0,3.8,17.0,112.0,108.1,85.07
2016,1,25,9,45,30.5,152.5,4.0,17.5,166.5,160.49,127.57
2016,1,25,10,0,61.0,193.0,4.2,18.0,221.0,215.84,172.01
2016,1,25,10,15,60.0,211.0,4.1,18.0,240.0,236.7,188.51
2016,1,25,10,30,59.0,229.0,4.0,18.0,259.0,257.49,204.84
2016,1,25,10,45,217.5,233.0,3.9,18.5,356.0,358.77,286.2
2016,1,25,11,0,376.0,237.0,3.8,19.0,453.0,472.58,375.41
2016,1,25,11,15,609.0,177.0,3.55,19.0,543.0,582.25,461.84
2016,1,25,11,30,842.0,117.0,3.3,19.0,633.0,696.84,549.85
2016,1,25,11,45,860.5,113.0,3.1,19.5,652.5,729.68,571.77
2016,1,25,12,0,879.0,109.0,2.9,20.0,672.0,760.37,591.08
2016,1,25,12,15,882.0,109.5,2.7,20.0,680.0,781.93,604.71
2016,1,25,12,30,885.0,110.0,2.5,20.0,688.0,800.36,616.05
2016,1,25,12,45,663.5,188.0,2.3,20.5,621.0,726.45,559.51
2016,1,25,13,0,442.0,266.0,2.1,21.0,554.0,640.17,491.36
2016,1,25,13,15,241.5,268.0,1.95,21.0,425.0,481.32,372.29
2016,1,25,13,30,41.0,270.0,1.8,21.0,296.0,311.18,240.07
2016,1,25,13,45,179.5,270.5,1.65,21.0,380.5,430.08,334.44
2016,1,25,14,0,318.0,271.0,1.5,21.0,465.0,547.73,422.93
2016,1,25,14,15,159.0,215.5,1.3,21.0,312.5,353.3,275.35
2016,1,25,14,30,0.0,160.0,1.1,21.0,160.0,158.0,121.28
2016,1,25,14,45,423.0,124.5,0.95,21.0,342.0,461.5,365.79
2016,1,25,15,0,846.0,89.0,0.8,21.0,524.0,719.46,551.18
2016,1,25,15,15,703.0,110.5,0.65,21.0,453.5,627.06,481.4
2016,1,25,15,30,560.0,132.0,0.5,21.0,383.0,532.99,412.03
2016,1,25,15,45,659.0,103.5,0.35,21.0,369.5,550.44,425.37
2016,1,25,16,0,758.0,75.0,0.2,21.0,356.0,552.25,425.47
2016,1,25,16,15,717.5,70.0,0.25,20.5,307.0,498.32,386.08
2016,1,25,16,30,677.0,65.0,0.3,20.0,258.0,442.95,344.57
2016,1,25,16,45,614.5,58.0,0.4,19.5,208.0,376.24,292.83
2016,1,25,17,0,552.0,51.0,0.5,19.0,158.0,313.51,241.67
2016,1,25,17,15,448.0,41.0,0.5,18.5,110.5,235.99,176.99
2016,1,25,17,30,344.0,31.0,0.5,18.0,63.0,167.97,114.75
2016,1,25,17,45,172.0,15.5,0.55,17.5,31.5,75.19,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.0,5.95,7.0,14.0,13.51,0.0
2016,1,26,8,0,0.0,28.0,6.1,7.0,28.0,26.98,16.63
2016,1,26,8,15,0.0,46.0,6.2,7.0,46.0,43.93,32.08
2016,1,26,8,30,0.0,64.0,6.3,7.0,64.0,61.13,47.51
2016,1,26,8,45,0.0,83.0,6.45,7.5,83.0,79.4,63.58
2016,1,26,9,0,0.0,102.0,6.6,8.0,102.0,97.81,79.5
2016,1,26,9,15,99.5,131.5,6.65,8.0,169.5,156.87,127.78
2016,1,26,9,30,199.0,161.0,6.7,8.0,237.0,226.42,186.0
2016,1,26,9,45,130.5,177.5,6.75,8.5,230.0,226.14,187.05
2016,1,26,10,0,62.0,194.0,6.8,9.0,223.0,217.3,179.72
2016,1,26,10,15,160.5,212.5,6.85,9.0,294.5,289.98,240.98
2016,1,26,10,30,259.0,231.0,6.9,9.0,366.0,372.11,309.95
2016,1,26,10,45,331.5,231.5,6.95,9.5,415.5,426.41,355.11
2016,1,26,11,0,404.0,232.0,7.0,10.0,465.0,485.22,403.64
2016,1,26,11,15,356.0,254.0,7.0,10.0,465.5,492.08,408.45
2016,1,26,11,30,308.0,276.0,7.0,10.0,466.0,495.0,409.84
2016,1,26,11,45,174.5,274.5,7.05,10.5,383.0,404.49,333.5
2016,1,26,12,0,41.0,273.0,7.1,11.0,300.0,305.67,249.17
2016,1,26,12,15,20.5,189.0,7.05,11.0,202.5,204.67,166.12
2016,1,26,12,30,0.0,105.0,7.0,11.0,105.0,101.8,80.11
2016,1,26,12,45,0.0,88.0,6.95,11.0,88.0,85.18,66.23
2016,1,26,13,0,0.0,71.0,6.9,11.0,71.0,68.7,52.41
2016,1,26,13,15,0.0,42.5,6.65,11.0,42.5,41.09,29.17
2016,1,26,13,30,0.0,14.0,6.4,11.0,14.0,13.53,5.84
2016,1,26,13,45,0.0,59.0,6.15,11.0,59.0,57.06,42.73
2016,1,26,14,0,0.0,104.0,5.9,11.0,104.0,100.92,79.68
2016,1,26,14,15,0.0,59.0,5.55,10.5,59.0,57.05,42.9
2016,1,26,14,30,0.0,14.0,5.2,10.0,14.0,13.52,5.93
2016,1,26,14,45,0.0,28.5,4.9,10.0,28.5,27.53,17.98
2016,1,26,15,0,0.0,43.0,4.6,10.0,43.0,41.55,30.05
2016,1,26,15,15,135.5,116.0,4.6,9.5,177.0,225.77,190.34
2016,1,26,15,30,271.0,189.0,4.6,9.0,311.0,397.97,335.14
2016,1,26,15,45,256.5,174.0,4.7,9.0,280.5,364.75,307.5
2016,1,26,16,0,242.0,159.0,4.8,9.0,250.0,331.7,280.15
2016,1,26,16,15,229.5,138.5,4.8,8.5,215.5,293.52,248.43
2016,1,26,16,30,217.0,118.0,4.8,8.0,181.0,255.57,216.07
2016,1,26,16,45,200.5,97.0,4.85,8.0,146.5,215.42,180.58
2016,1,26,17,0,184.0,76.0,4.9,8.0,112.0,176.09,144.95
2016,1,26,17,15,143.0,55.5,4.85,7.5,78.5,128.78,102.29
2016,1,26,17,30,102.0,35.0,4.8,7.0,45.0,84.68,60.74
2016,1,26,17,45,51.0,17.5,4.75,7.0,22.5,38.65,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,156.5,18.0,3.95,2.5,35.0,13.69,0.0
2016,1,27,8,0,313.0,36.0,4.1,3.0,70.0,37.19,20.46
2016,1,27,8,15,383.5,49.0,4.25,4.0,113.0,74.7,43.89
2016,1,27,8,30,454.0,62.0,4.4,5.0,156.0,120.07,78.49
2016,1,27,8,45,515.5,67.5,4.55,6.0,201.5,164.04,115.69
2016,1,27,9,0,577.0,73.0,4.7,7.0,247.0,214.25,160.18
2016,1,27,9,15,558.0,92.0,4.75,7.5,283.0,259.3,203.36
2016,1,27,9,30,539.0,111.0,4.8,8.0,319.0,301.56,243.04
2016,1,27,9,45,710.5,91.5,4.85,8.5,399.0,379.55,309.31
2016,1,27,10,0,882.0,72.0,4.9,9.0,479.0,472.41,387.77
2016,1,27,10,15,899.0,74.5,4.8,9.5,518.5,523.86,431.86
2016,1,27,10,30,916.0,77.0,4.7,10.0,558.0,574.48,473.97
2016,1,27,10,45,928.0,78.5,4.65,10.5,591.0,620.08,511.0
2016,1,27,11,0,940.0,80.0,4.6,11.0,624.0,663.89,545.56
2016,1,27,11,15,948.0,81.5,4.6,11.0,649.5,703.08,576.94
2016,1,27,11,30,956.0,83.0,4.6,11.0,675.0,739.74,604.94
2016,1,27,11,45,959.0,84.5,4.6,11.5,691.5,770.16,626.03
2016,1,27,12,0,962.0,86.0,4.6,12.0,708.0,797.42,644.65
2016,1,27,12,15,964.5,86.5,4.6,12.0,716.5,819.96,660.95
2016,1,27,12,30,967.0,87.0,4.6,12.0,725.0,839.09,674.81
2016,1,27,12,45,968.0,86.5,4.65,12.5,724.5,852.44,683.54
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,862.15,689.75
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,865.41,692.01
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,864.94,691.74
2016,1,27,13,45,960.5,83.0,4.6,13.0,688.5,858.3,687.45
2016,1,27,14,0,957.0,81.0,4.6,13.0,671.0,848.0,680.65
2016,1,27,14,15,949.0,80.0,4.5,13.0,645.5,831.73,668.92
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,812.08,654.84
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,784.91,635.23
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,754.88,613.52
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.0,718.26,587.24
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,679.47,559.13
2016,1,27,15,45,858.5,67.5,3.35,12.0,426.0,638.13,526.55
2016,1,27,16,0,836.0,64.0,3.1,12.0,380.0,591.3,488.6
2016,1,27,16,15,800.0,60.0,2.65,11.0,330.0,535.26,443.39
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,479.69,396.99
2016,1,27,16,45,711.0,50.0,1.8,9.0,228.0,414.48,341.24
2016,1,27,17,0,658.0,44.0,1.4,8.0,176.0,352.13,285.77
2016,1,27,17,15,562.0,36.0,1.4,7.5,125.5,274.16,216.55
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,204.4,149.54
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,91.6,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,243.5,15.0,2.35,4.5,42.0,11.78,0.0
2016,1,28,8,0,487.0,30.0,2.7,6.0,84.0,37.37,17.38
2016,1,28,8,15,577.0,37.5,2.6,6.5,134.5,81.04,41.21
2016,1,28,8,30,667.0,45.0,2.5,7.0,185.0,134.75,80.86
2016,1,28,8,45,722.0,49.5,2.45,8.0,237.0,188.3,126.7
2016,1,28,9,0,777.0,54.0,2.4,9.0,289.0,247.08,179.14
2016,1,28,9,15,811.0,57.5,2.45,10.0,339.0,303.33,230.46
2016,1,28,9,30,845.0,61.0,2.5,11.0,389.0,361.76,282.66
2016,1,28,9,45,870.0,63.0,2.65,12.0,434.5,417.18,331.31
2016,1,28,10,0,895.0,65.0,2.8,13.0,480.0,472.55,378.37
2016,1,28,10,15,911.5,67.0,2.85,13.5,520.0,523.88,421.3
2016,1,28,10,30,928.0,69.0,2.9,14.0,560.0,574.31,462.19
2016,1,28,10,45,940.0,70.5,3.0,15.0,593.0,620.44,497.86
2016,1,28,11,0,952.0,72.0,3.1,16.0,626.0,664.75,531.07
2016,1,28,11,15,959.5,73.0,3.1,16.5,651.0,703.53,559.88
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,739.73,584.76
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,770.83,605.6
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,798.77,624.09
2016,1,28,12,15,976.5,77.0,3.25,18.0,717.5,821.03,639.71
2016,1,28,12,30,979.0,77.0,3.3,18.0,726.0,839.82,652.99
2016,1,28,12,45,979.0,77.0,3.35,18.5,726.0,853.09,661.22
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,862.66,667.0
2016,1,28,13,15,976.5,76.5,3.35,19.0,717.0,865.95,669.21
2016,1,28,13,30,974.0,76.0,3.3,19.0,708.0,865.48,668.96
2016,1,28,13,45,970.0,75.0,3.3,19.5,690.5,859.51,664.07
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,849.84,656.78
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,833.83,645.55
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,814.39,632.04
2016,1,28,14,45,936.0,72.0,2.9,20.0,588.0,787.21,613.4
2016,1,28,15,0,921.0,72.0,2.8,20.0,554.0,757.23,592.79
2016,1,28,15,15,904.5,69.5,2.4,19.5,514.0,720.73,566.76
2016,1,28,15,30,888.0,67.0,2.0,19.0,474.0,682.0,538.79
2016,1,28,15,45,864.5,64.0,1.65,18.5,428.0,636.23,504.73
2016,1,28,16,0,841.0,61.0,1.3,18.0,382.0,593.19,470.82
2016,1,28,16,15,806.0,57.5,1.25,17.0,332.0,538.03,429.77
2016,1,28,16,30,771.0,54.0,1.2,16.0,282.0,483.25,387.26
2016,1,28,16,45,717.0,49.0,1.15,15.5,230.0,418.25,334.19
2016,1,28,17,0,663.0,44.0,1.1,15.0,178.0,356.17,281.21
2016,1,28,17,15,568.5,36.0,1.05,14.5,127.5,278.27,214.1
2016,1,28,17,30,474.0,28.0,1.0,14.0,77.0,208.48,149.6
2016,1,28,17,45,237.0,14.0,1.0,14.0,38.5,93.81,5.96
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,253.5,15.0,2.1,8.5,44.0,11.72,0.28
2016,1,29,8,0,507.0,30.0,2.3,10.0,88.0,38.21,17.23
2016,1,29,8,15,595.5,37.5,2.4,10.5,139.0,83.07,41.45
2016,1,29,8,30,684.0,45.0,2.5,11.0,190.0,137.78,81.48
2016,1,29,8,45,735.0,50.0,2.65,12.0,242.5,192.13,127.65
2016,1,29,9,0,786.0,55.0,2.8,13.0,295.0,251.27,179.99
2016,1,29,9,15,820.0,58.5,2.85,14.0,345.0,308.14,231.21
2016,1,29,9,30,854.0,62.0,2.9,15.0,395.0,367.18,283.28
2016,1,29,9,45,876.5,64.5,2.95,16.0,441.0,422.68,331.25
2016,1,29,10,0,899.0,67.0,3.0,17.0,487.0,477.88,377.33
2016,1,29,10,15,915.0,69.5,3.3,17.5,526.5,529.79,420.66
2016,1,29,10,30,931.0,72.0,3.6,18.0,566.0,580.76,462.09
2016,1,29,10,45,942.0,73.5,3.95,19.0,599.0,626.55,497.78
2016,1,29,11,0,953.0,75.0,4.3,20.0,632.0,670.45,531.06
2016,1,29,11,15,960.0,76.0,4.45,20.0,657.0,709.07,561.45
2016,1,29,11,30,967.0,77.0,4.6,20.0,682.0,745.06,588.12
2016,1,29,11,45,968.5,79.0,4.8,20.5,698.5,775.38,609.36
2016,1,29,12,0,970.0,81.0,5.0,21.0,715.0,802.45,628.22
2016,1,29,12,15,971.5,81.5,5.05,21.0,723.0,824.52,643.98
2016,1,29,12,30,973.0,82.0,5.1,21.0,731.0,843.11,657.33
2016,1,29,12,45,972.0,82.5,5.15,21.0,730.0,856.16,666.84
2016,1,29,13,0,971.0,83.0,5.2,21.0,729.0,865.52,673.87
2016,1,29,13,15,968.0,82.5,5.2,21.0,720.0,868.46,676.18
2016,1,29,13,30,965.0,82.0,5.2,21.0,711.0,867.66,676.01
2016,1,29,13,45,959.5,81.0,5.2,21.0,693.0,860.58,671.5
2016,1,29,14,0,954.0,80.0,5.2,21.0,675.0,849.86,664.54
2016,1,29,14,15,945.5,79.0,5.1,21.0,649.0,833.24,652.9
2016,1,29,14,30,937.0,78.0,5.0,21.0,623.0,813.25,638.96
2016,1,29,14,45,925.5,76.0,4.9,21.0,589.5,786.65,620.27
2016,1,29,15,0,914.0,74.0,4.8,21.0,556.0,757.12,599.48
2016,1,29,15,15,897.0,72.0,4.45,20.5,516.0,720.99,573.65
2016,1,29,15,30,880.0,70.0,4.1,20.0,476.0,682.7,546.43
2016,1,29,15,45,856.5,66.5,3.75,19.5,430.5,640.62,515.3
2016,1,29,16,0,833.0,63.0,3.4,19.0,385.0,593.09,478.52
2016,1,29,16,15,798.0,59.5,3.15,18.0,334.5,538.1,435.98
2016,1,29,16,30,763.0,56.0,2.9,17.0,284.0,483.49,392.16
2016,1,29,16,45,708.5,50.5,2.65,16.0,232.0,417.81,337.8
2016,1,29,17,0,654.0,45.0,2.4,15.0,180.0,355.12,283.72
2016,1,29,17,15,560.5,37.5,2.4,14.5,129.5,278.25,216.52
2016,1,29,17,30,467.0,30.0,2.4,14.0,79.0,209.2,152.43
2016,1,29,17,45,233.5,15.0,2.45,13.5,39.5,96.55,18.76
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.5,3.8,8.5,42.0,13.93,2.05
2016,1,30,8,0,404.0,37.0,4.0,9.0,84.0,41.11,21.29
2016,1,30,8,15,500.5,46.5,4.1,9.5,134.5,82.94,45.18
2016,1,30,8,30,597.0,56.0,4.2,10.0,185.0,135.61,83.96
2016,1,30,8,45,665.0,61.0,4.35,11.0,238.0,188.79,128.58
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,249.83,182.03
2016,1,30,9,15,770.5,70.0,4.55,12.5,341.5,305.63,232.92
2016,1,30,9,30,808.0,74.0,4.6,13.0,392.0,364.07,285.45
2016,1,30,9,45,837.0,76.5,4.7,14.0,438.5,419.82,334.31
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,476.59,382.53
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,528.27,426.11
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,578.58,467.43
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,624.83,503.6
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,669.46,537.49
2016,1,30,11,15,936.0,88.0,5.25,18.5,657.5,708.06,566.86
2016,1,30,11,30,944.0,89.0,5.3,19.0,683.0,744.17,592.82
2016,1,30,11,45,953.0,88.5,5.35,19.5,701.0,776.72,615.22
2016,1,30,12,0,962.0,88.0,5.4,20.0,719.0,806.4,635.42
2016,1,30,12,15,963.5,88.0,5.4,20.0,727.0,827.89,650.62
2016,1,30,12,30,965.0,88.0,5.4,20.0,735.0,845.92,663.4
2016,1,30,12,45,964.0,88.5,5.45,20.5,734.5,858.96,671.65
2016,1,30,13,0,963.0,89.0,5.5,21.0,734.0,868.34,677.39
2016,1,30,13,15,960.0,88.5,5.45,21.0,724.5,871.32,679.47
2016,1,30,13,30,957.0,88.0,5.4,21.0,715.0,870.58,679.06
2016,1,30,13,45,949.5,87.5,5.35,21.5,696.5,862.55,672.25
2016,1,30,14,0,942.0,87.0,5.3,22.0,678.0,850.92,663.06
2016,1,30,14,15,933.0,85.5,5.15,22.0,651.5,833.51,650.63
2016,1,30,14,30,924.0,84.0,5.0,22.0,625.0,812.78,635.94
2016,1,30,14,45,911.5,82.0,4.9,22.0,591.5,785.68,616.97
2016,1,30,15,0,899.0,80.0,4.8,22.0,558.0,755.73,595.95
2016,1,30,15,15,881.0,77.5,4.5,21.5,517.5,723.08,573.05
2016,1,30,15,30,863.0,75.0,4.2,21.0,477.0,683.8,545.32
2016,1,30,15,45,835.5,72.5,3.95,20.5,430.5,636.51,510.53
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,588.3,473.64
2016,1,30,16,15,771.0,66.0,3.45,19.0,334.0,532.33,430.53
2016,1,30,16,30,734.0,62.0,3.2,18.0,284.0,476.93,386.29
2016,1,30,16,45,675.0,56.0,3.0,17.5,231.5,409.43,330.2
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,348.47,277.41
2016,1,30,17,15,520.0,41.5,2.85,16.5,129.5,271.26,210.57
2016,1,30,17,30,424.0,33.0,2.9,16.0,80.0,202.58,148.04
2016,1,30,17,45,212.0,16.5,3.0,15.5,40.0,93.15,27.19
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,176.0,20.0,3.65,13.5,40.5,15.23,3.24
2016,1,31,8,0,352.0,40.0,3.9,14.0,81.0,43.05,23.17
2016,1,31,8,15,448.5,50.0,4.0,14.5,130.0,82.43,45.81
2016,1,31,8,30,545.0,60.0,4.1,15.0,179.0,132.78,82.29
2016,1,31,8,45,621.0,64.0,4.25,15.5,231.5,183.8,124.12
2016,1,31,9,0,697.0,68.0,4.4,16.0,284.0,242.55,174.63
2016,1,31,9,15,734.5,72.5,4.35,16.5,333.5,298.2,224.33
2016,1,31,9,30,772.0,77.0,4.3,17.0,383.0,355.42,274.71
2016,1,31,9,45,808.0,77.5,4.25,18.0,429.5,410.38,321.64
2016,1,31,10,0,844.0,78.0,4.2,19.0,476.0,467.07,368.49
2016,1,31,10,15,862.0,80.0,4.05,19.5,515.5,517.6,409.77
2016,1,31,10,30,880.0,82.0,3.9,20.0,555.0,566.87,448.74
2016,1,31,10,45,897.0,82.5,3.8,20.5,589.0,613.4,484.54
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,658.59,518.29
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,697.12,545.99
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,733.22,570.04
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,763.45,589.04
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,790.53,605.58
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,812.82,619.79
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,831.77,631.63
2016,1,31,12,45,938.5,91.5,2.65,23.5,723.0,844.64,638.03
2016,1,31,13,0,939.0,91.0,2.5,24.0,723.0,853.96,642.03
2016,1,31,13,15,936.0,90.5,2.35,24.0,714.0,856.86,642.98
2016,1,31,13,30,933.0,90.0,2.2,24.0,705.0,856.13,641.6
2016,1,31,13,45,928.5,89.0,2.05,24.5,688.0,850.03,635.46
2016,1,31,14,0,924.0,88.0,1.9,25.0,671.0,840.38,627.1
2016,1,31,14,15,915.5,86.5,1.8,25.0,645.0,823.55,615.73
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,803.44,602.31
2016,1,31,14,45,897.0,82.0,1.65,25.0,586.5,777.36,585.38
2016,1,31,15,0,887.0,79.0,1.6,25.0,554.0,748.37,566.48
2016,1,31,15,15,869.5,77.0,1.5,24.5,514.0,716.9,546.43
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,678.81,521.51
2016,1,31,15,45,827.5,71.5,1.3,24.0,428.5,632.56,488.63
2016,1,31,16,0,803.0,68.0,1.2,24.0,383.0,585.24,453.63
2016,1,31,16,15,766.5,64.0,1.15,23.0,333.5,529.64,413.52
2016,1,31,16,30,730.0,60.0,1.1,22.0,284.0,474.61,372.14
2016,1,31,16,45,673.0,54.5,1.05,21.0,232.5,408.69,320.6
2016,1,31,17,0,616.0,49.0,1.0,20.0,181.0,345.99,269.29
2016,1,31,17,15,522.0,41.0,1.1,19.5,131.0,272.82,207.91
2016,1,31,17,30,428.0,33.0,1.2,19.0,81.0,205.07,148.14
2016,1,31,17,45,214.0,16.5,1.3,18.5,40.5,94.79,34.78
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
