Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,13.76,2.97
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,41.94,21.19
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,83.6,44.82
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,135.78,82.87
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,188.32,126.62
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,246.66,177.08
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,210.48,161.34
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,134.03,106.17
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,150.02,118.69
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,166.29,131.13
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,248.79,197.53
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,340.03,269.96
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,363.25,287.47
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,386.22,304.79
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,444.01,349.93
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,510.38,400.9
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,457.65,358.18
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,398.27,310.06
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,616.77,486.21
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,826.76,644.68
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,838.7,652.88
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,847.12,659.74
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,849.17,662.16
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,847.69,662.19
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,840.04,656.8
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,833.7,652.49
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,816.18,640.95
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,795.5,627.18
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,767.09,607.65
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,736.1,586.11
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,699.33,560.59
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,660.67,533.22
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,613.07,496.23
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,567.59,460.1
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,511.46,415.23
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,456.34,369.99
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,387.96,312.87
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,323.77,257.69
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,247.64,192.12
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,180.0,132.15
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,85.82,36.93
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,10.81,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,17.91,6.25
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,42.74,20.28
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,89.26,46.75
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,144.3,87.41
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,199.44,134.26
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,259.93,187.64
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,317.51,239.98
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,377.4,293.64
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,433.98,343.81
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,491.04,393.11
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,543.76,437.02
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,595.58,478.82
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,642.22,515.43
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,687.0,549.55
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,727.33,580.31
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,765.08,606.84
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,796.24,627.35
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,824.14,645.34
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,847.43,660.88
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,867.22,674.06
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,880.89,683.1
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,890.83,689.63
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,894.01,691.81
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,893.39,691.5
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,886.82,685.87
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,876.52,677.84
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,859.82,666.47
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,839.68,652.82
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,812.06,633.91
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,781.49,612.92
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,744.61,587.21
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,709.82,562.83
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,662.84,528.57
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,614.66,491.56
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,557.73,448.48
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,501.21,404.15
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,433.78,349.52
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,369.38,295.14
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,293.37,230.18
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,222.68,167.02
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,103.94,52.08
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,10.81,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,18.26,7.32
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,43.99,21.87
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,88.76,48.06
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,145.05,91.29
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,200.5,139.69
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,261.9,195.43
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,319.86,249.69
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,380.15,305.14
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,437.39,356.93
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,495.65,408.07
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,548.24,454.07
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,599.92,498.1
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,647.94,537.17
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,694.32,573.86
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,734.31,604.34
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,771.64,630.58
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,803.57,652.47
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,832.28,671.79
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,855.54,688.26
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,875.22,702.14
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,888.04,710.05
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,897.04,715.3
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,900.69,717.83
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,900.48,717.73
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,893.34,713.11
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,882.47,705.94
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,865.66,694.22
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,845.37,680.07
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,817.54,660.71
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,786.81,639.15
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,749.87,613.13
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,710.64,585.14
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,669.0,553.88
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,621.67,516.06
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,565.39,470.95
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,509.34,424.69
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,443.13,367.93
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,379.62,311.51
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,302.32,243.37
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,232.19,178.74
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,140.71,79.46
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,50.3,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,10.81,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,18.19,7.86
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,45.95,21.7
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,93.57,49.26
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,150.56,92.98
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,207.47,142.95
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,268.95,198.63
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,327.78,253.15
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,389.22,308.91
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,446.44,359.37
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,503.8,408.23
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,557.15,453.55
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,609.48,496.77
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,656.72,533.95
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,701.94,568.53
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,742.89,599.58
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,781.14,626.82
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,811.14,646.97
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,837.47,664.44
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,861.06,680.86
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,881.12,694.82
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,895.26,703.37
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,905.64,709.41
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,909.36,711.47
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,909.21,710.99
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,903.31,707.02
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,893.6,700.58
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,876.17,688.43
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,855.22,673.96
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,825.51,653.66
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,793.07,631.42
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,755.82,605.63
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,720.63,581.15
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,673.37,546.32
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,624.88,508.61
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,567.84,464.49
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,511.14,419.11
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,444.09,363.43
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,379.77,307.98
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,304.99,243.68
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,234.85,180.56
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,140.42,83.95
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,49.04,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,11.8,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,18.96,8.84
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,46.81,23.29
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,92.65,50.58
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,149.54,94.51
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,204.68,142.76
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,264.35,196.43
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,321.27,248.61
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,380.4,301.79
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,435.6,350.7
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,490.83,398.15
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,543.23,441.89
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,594.84,483.65
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,639.28,518.83
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,682.35,552.03
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,721.97,582.58
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,759.15,609.4
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,790.21,630.31
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,818.18,648.85
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,840.57,664.02
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,859.57,676.77
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,832.83,655.76
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,799.81,630.69
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,844.4,662.8
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,883.95,690.43
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,876.5,685.05
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,865.51,677.7
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,848.35,665.79
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,832.73,655.13
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,802.85,634.59
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,770.46,612.29
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,732.12,585.74
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,691.77,557.45
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,643.11,520.67
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,596.87,484.61
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,539.41,440.12
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,482.79,394.9
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,412.77,337.66
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,346.79,281.8
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,270.02,216.01
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,201.07,154.77
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,105.48,65.36
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,12.78,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,19.29,9.35
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,47.58,23.33
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,93.77,50.98
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,151.08,95.43
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,206.44,144.35
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,266.28,199.02
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,323.76,252.69
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,383.56,307.69
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,440.31,359.28
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,497.68,410.12
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,550.43,455.68
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,602.32,499.29
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,649.07,537.78
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,694.02,573.94
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,734.24,606.13
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,771.91,634.34
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,804.92,658.95
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,835.0,681.26
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,858.52,698.2
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,878.52,712.5
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,892.22,720.92
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,902.17,726.64
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,906.41,729.37
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,906.83,729.4
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,900.28,724.4
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,889.99,716.79
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,873.05,704.38
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,852.62,689.5
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,824.76,669.35
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,794.06,647.09
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,757.18,620.82
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,722.38,595.98
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,675.75,560.53
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,627.83,521.87
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,571.54,476.38
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,515.48,429.93
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,449.65,373.77
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,386.37,317.9
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,312.63,252.67
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,243.16,189.08
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,153.09,99.51
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,61.44,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,14.74,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.07,12.82
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,52.43,28.49
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,97.07,55.99
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,151.66,98.3
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,206.33,145.53
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,268.5,200.7
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,326.13,253.02
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,386.18,306.32
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,442.59,355.41
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,499.88,403.66
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,552.75,447.64
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,604.22,489.3
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,651.45,525.86
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,696.97,560.12
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,737.15,591.26
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,774.79,618.73
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,805.97,640.42
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,833.9,659.73
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,857.13,675.31
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,876.92,688.59
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,890.47,697.51
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,900.34,703.94
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,903.6,706.08
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,903.09,705.73
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,896.92,701.91
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,887.06,695.63
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,869.93,683.55
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,849.38,669.19
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,822.12,650.29
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,791.88,629.26
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,759.39,606.86
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,719.98,579.13
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,672.96,544.48
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,624.74,506.81
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,567.95,462.89
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,511.48,417.79
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,445.57,363.75
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,385.47,312.29
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,308.88,246.3
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,239.54,184.19
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,151.18,99.84
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,59.36,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,13.76,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,20.21,10.7
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,51.43,24.34
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,99.37,53.09
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,156.27,97.43
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,213.05,147.69
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,274.33,203.63
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,332.73,258.12
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,393.73,313.91
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,450.88,365.4
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,508.24,415.61
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,492.11,404.32
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,445.93,366.02
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,483.42,395.94
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,520.95,425.12
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,650.6,531.23
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,785.09,635.53
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,816.25,656.42
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,843.88,675.06
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,868.07,692.44
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,888.72,707.3
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,903.55,718.28
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,914.62,726.69
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,918.81,729.95
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,919.1,730.56
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,913.82,726.18
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,904.67,719.16
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,888.2,708.02
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,868.11,694.35
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,842.23,676.43
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,813.08,656.09
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,777.02,630.8
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,738.42,603.41
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,693.35,569.62
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,646.6,533.52
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,591.88,489.88
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,537.08,444.96
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,476.81,393.7
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,414.86,339.31
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,339.57,273.25
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,270.46,209.94
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,180.76,122.93
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,90.66,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,13.76,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,19.52,10.44
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,51.62,23.93
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,99.54,52.89
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,156.16,97.09
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,212.95,147.1
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,274.05,202.13
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,333.24,256.05
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,392.97,309.27
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,449.48,358.6
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,506.05,406.38
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,558.71,450.02
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,610.25,491.48
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,656.84,527.03
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,701.36,559.95
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,741.53,589.26
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,778.97,615.75
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,809.01,635.95
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,835.38,653.43
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,858.45,669.48
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,878.01,683.05
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,891.26,690.95
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,900.77,696.35
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,904.43,698.61
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,904.29,698.38
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,898.15,693.3
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,888.28,685.8
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,871.34,674.55
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,850.94,660.98
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,823.26,642.29
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,792.72,621.57
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,755.79,595.55
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,716.59,567.63
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,675.76,537.64
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,629.07,501.79
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,573.66,460.0
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,518.44,416.95
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,455.0,366.13
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,393.71,314.97
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,318.65,251.76
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,253.48,194.08
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,166.75,113.79
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,75.55,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,14.74,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,19.65,10.73
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,53.99,26.45
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,100.88,55.39
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,156.73,99.1
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,212.55,147.91
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,272.99,201.83
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,330.77,254.08
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,390.58,306.92
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,447.51,355.59
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,503.93,402.15
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,556.35,444.8
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,607.83,485.37
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,654.75,521.26
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,699.73,554.71
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,739.46,582.16
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,776.58,606.54
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,808.67,627.34
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,837.61,645.81
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,860.75,661.41
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,880.37,674.65
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,893.91,682.5
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,903.71,687.91
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,907.79,690.88
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,908.07,691.43
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,901.22,685.96
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,890.65,678.16
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,874.68,668.08
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,855.24,655.74
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,828.75,638.52
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,799.26,619.2
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,762.49,594.33
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,723.41,567.61
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,682.11,538.24
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,635.06,503.2
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,579.76,462.59
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,524.52,420.54
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,459.42,369.28
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,396.74,317.72
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,321.36,254.38
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,255.84,196.47
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,168.49,116.65
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,86.53,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,12.56,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,20.43,11.32
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,56.62,27.37
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,104.55,56.82
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,161.33,100.82
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,218.12,150.05
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,279.52,204.44
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,338.05,256.81
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,398.54,309.61
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,455.98,358.77
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,512.92,406.05
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,565.82,449.13
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,617.71,490.15
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,665.04,525.77
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,710.43,558.91
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,750.71,587.97
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,788.33,614.34
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,819.11,634.68
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,846.33,652.43
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,868.98,667.67
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,888.11,680.47
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,901.27,687.81
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,910.68,692.64
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,914.5,694.77
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,914.52,694.43
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,906.87,687.94
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,895.53,679.13
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,878.81,669.13
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,858.68,656.82
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,830.99,637.98
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,800.35,617.11
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,767.67,594.61
