Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,728.02,566.87
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,680.56,532.36
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,631.97,495.46
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,576.32,455.95
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,520.86,414.96
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,454.56,363.05
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,393.94,313.41
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,318.26,250.44
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,249.41,190.67
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,163.13,113.6
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,82.52,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.86,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,8.36,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,13.39,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,23.57,14.14
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,57.97,30.21
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,103.62,59.0
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,158.49,101.33
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,213.73,148.36
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,275.53,201.61
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,332.62,251.16
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,392.01,301.1
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,447.92,346.87
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,504.48,391.34
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,556.58,431.05
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,607.92,468.56
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,653.93,501.24
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,698.84,532.02
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,738.52,558.71
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,775.72,582.38
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,808.4,602.25
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,838.22,620.09
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,861.03,635.67
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,880.39,649.14
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,893.32,657.25
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,902.56,663.1
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,905.76,665.87
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,905.22,666.41
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,897.62,662.99
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,886.4,657.3
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,869.34,648.58
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,848.92,637.65
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,822.39,621.69
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,788.55,600.54
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,751.38,576.66
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,712.11,551.03
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,664.39,518.22
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,615.68,482.65
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,561.78,443.26
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,505.95,401.13
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,440.38,350.15
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,377.85,299.55
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,303.18,237.99
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,235.35,179.77
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,151.99,106.82
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,74.27,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,27.38,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,8.85,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,14.08,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,27.43,17.57
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,60.98,35.72
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,104.26,64.6
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,155.54,104.47
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,206.83,147.67
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,264.0,196.53
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,318.54,243.88
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,375.98,292.52
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,430.43,336.9
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,486.32,380.71
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,536.9,420.98
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,587.21,460.05
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,633.33,494.25
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,678.3,526.76
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,717.35,554.72
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,754.29,580.1
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,792.03,605.5
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,825.09,627.48
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,847.73,643.16
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,867.06,656.72
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,765.89,585.18
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,640.68,489.67
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,777.45,596.51
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,894.93,679.68
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,771.86,592.86
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,629.93,485.25
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,628.09,486.31
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,623.95,484.91
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,719.66,561.17
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,788.42,612.89
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,751.59,588.01
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,712.64,562.02
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,665.88,529.04
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,618.04,493.36
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,562.47,451.48
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,510.09,410.66
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,444.64,357.63
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,382.07,305.28
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,308.57,244.0
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,241.7,186.03
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,158.37,112.76
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,81.13,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,30.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.86,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,15.45,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,33.56,22.62
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,54.47,38.28
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,81.63,60.26
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,110.94,84.51
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,140.68,109.38
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,171.51,134.98
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,201.46,159.81
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,232.16,184.91
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,284.49,226.58
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,342.69,272.71
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,374.95,298.52
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,406.64,323.48
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,298.36,236.53
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,174.34,135.23
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,181.17,140.56
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,188.08,145.86
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,337.53,264.98
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,495.85,386.82
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,590.41,461.22
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,689.29,537.47
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,631.24,490.0
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,568.37,439.24
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,608.31,470.27
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,639.81,494.61
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,647.03,500.65
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,652.35,505.41
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,643.83,499.96
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,633.22,493.06
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,715.19,558.59
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,771.97,601.8
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,598.92,472.47
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,424.76,335.99
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,428.8,341.23
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,419.92,335.67
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,376.73,302.64
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,334.4,269.61
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,288.04,232.13
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,242.88,194.63
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,191.89,151.99
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,143.94,110.77
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,84.92,60.09
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,21.67,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,10.32,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,10.81,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,17.31,0.0
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,28.48,18.47
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,65.12,36.74
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,108.85,65.45
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,161.96,106.85
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,215.46,151.92
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,276.02,204.1
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,332.96,254.52
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,393.48,306.93
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,449.82,355.04
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,507.46,402.94
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,559.74,445.97
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,611.36,487.42
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,658.18,523.47
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,703.39,557.43
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,741.36,584.62
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,778.34,609.85
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,809.75,631.11
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,838.19,650.2
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,860.58,665.99
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,879.61,679.5
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,893.18,689.27
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,903.2,696.68
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,906.73,698.78
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,906.6,698.46
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,901.26,694.93
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,892.25,688.99
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,876.52,678.13
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,857.43,665.04
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,832.16,647.63
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,803.77,628.04
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,772.72,606.91
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,734.55,580.59
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,691.88,550.14
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,647.28,517.39
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,592.78,476.07
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,538.18,433.39
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,477.53,384.67
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,418.18,335.05
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,343.63,272.56
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,274.88,212.47
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,194.67,140.87
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,117.73,22.47
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,44.56,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,10.32,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,16.67,0.42
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,25.17,15.98
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,64.64,33.21
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,112.08,64.42
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,167.96,108.58
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,223.1,156.37
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,283.97,209.69
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,340.88,259.98
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,399.85,310.82
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,455.59,357.83
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,511.66,403.76
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,563.77,445.39
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,614.51,484.74
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,660.26,519.22
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,704.1,551.37
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,743.38,577.78
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,780.17,601.53
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,809.28,619.52
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,834.96,634.94
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,856.78,648.82
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,875.26,660.37
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,886.85,666.23
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,894.84,669.74
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,897.85,670.65
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,897.28,669.24
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,894.11,666.55
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,882.62,658.39
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,865.0,646.28
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,844.15,632.13
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,819.21,615.28
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,791.27,596.45
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,750.12,569.21
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,706.55,540.09
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,664.78,511.3
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,621.98,480.21
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,568.92,443.1
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,513.73,403.1
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,450.6,354.99
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,389.87,306.69
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,315.95,246.92
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,248.51,189.93
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,167.56,120.68
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,93.52,25.69
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,34.59,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,10.32,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,16.48,2.2
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,24.49,15.66
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,66.47,33.74
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,115.17,66.29
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,173.66,113.24
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,229.83,162.55
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,290.3,216.28
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,348.19,268.14
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,408.02,320.35
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,464.14,367.64
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,520.52,413.42
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,572.88,454.88
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,624.09,493.98
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,670.58,528.4
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,715.11,560.32
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,754.51,587.19
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,791.34,611.76
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,822.54,630.9
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,850.49,647.58
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,873.26,662.22
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,892.6,674.56
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,905.46,681.73
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,914.64,686.57
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,918.18,689.1
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,918.0,689.34
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,911.23,684.02
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,900.86,676.49
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,883.64,665.36
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,863.07,652.12
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,836.06,634.96
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,811.05,619.21
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,774.04,595.41
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,734.76,569.85
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,688.21,538.02
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,640.46,504.08
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,584.81,463.6
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,531.91,423.79
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,467.13,372.73
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,404.85,321.89
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,330.86,261.52
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,263.06,203.56
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,180.23,131.74
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,105.1,37.88
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,39.14,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,13.27,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,21.31,6.07
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,32.73,22.45
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,74.77,43.32
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,120.43,74.3
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,175.19,117.68
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,158.45,117.49
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,110.22,86.87
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,168.76,133.9
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,233.76,185.92
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,208.56,165.14
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,176.89,138.69
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,218.68,171.59
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,264.06,206.82
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,479.94,381.6
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,720.26,567.34
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,760.29,594.71
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,797.76,620.96
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,830.01,642.33
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,859.25,661.49
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,882.31,677.29
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,901.86,690.72
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,915.38,698.95
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,925.19,704.73
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,929.31,707.79
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,929.63,708.39
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,922.81,704.5
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,912.26,698.18
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,895.53,687.04
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,875.32,673.59
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,844.91,653.22
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,816.82,634.54
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,780.11,609.05
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,741.11,581.81
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,693.03,547.64
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,643.9,511.63
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,588.04,470.2
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,532.35,427.61
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,468.79,376.68
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,405.47,324.42
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,331.56,262.81
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,263.9,204.24
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,179.1,130.86
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,103.14,43.13
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,38.17,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,13.27,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,21.22,7.28
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,32.09,21.7
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,73.78,40.61
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,120.02,71.79
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,174.97,115.24
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,130.48,93.05
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,51.2,37.26
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,121.9,95.18
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,194.64,153.63
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,220.36,173.63
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,246.72,193.96
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,335.72,264.24
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,435.62,341.74
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,563.1,442.77
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,709.74,555.53
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,747.51,581.82
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,784.33,607.22
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,812.75,625.22
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,841.1,643.07
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,862.97,657.57
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,877.52,667.03
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,889.81,673.72
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,903.21,681.25
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,905.91,682.82
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,905.03,682.11
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,897.45,675.88
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,886.39,667.47
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,869.28,656.13
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,848.96,642.71
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,820.8,624.14
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,789.94,603.7
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,752.59,579.12
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,713.23,552.92
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,669.26,522.21
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,621.66,487.09
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,565.42,445.91
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,509.77,403.96
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,445.22,353.2
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,383.53,303.14
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,310.07,243.47
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,243.01,186.85
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,162.75,118.7
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,91.19,42.27
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,33.27,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,13.76,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,21.95,8.77
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,35.17,24.21
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,73.59,43.42
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,116.47,72.94
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,168.54,113.68
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,219.05,156.21
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,275.01,204.04
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,202.74,155.73
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,96.58,73.83
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,94.27,71.65
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,91.9,69.39
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,99.19,74.92
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,106.49,80.42
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,129.86,98.66
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,153.36,116.78
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,159.22,121.18
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,165.13,125.66
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,280.7,215.64
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,397.5,303.83
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,327.91,250.4
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,251.73,191.67
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,222.1,168.64
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,192.33,145.39
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,205.9,155.96
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,219.58,166.58
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,286.53,218.41
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,348.85,266.05
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,382.0,292.07
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,414.52,317.54
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,387.64,297.54
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,360.72,277.6
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,353.13,273.38
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,344.52,268.26
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,291.49,227.31
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,240.09,187.23
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,212.88,166.51
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,185.95,145.64
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,156.74,122.54
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,127.98,99.37
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,94.0,71.56
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,65.96,48.21
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,41.78,27.64
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,17.38,4.73
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.9,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,11.57,2.43
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,24.13,14.93
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,36.7,24.84
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,51.58,37.55
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,66.37,50.02
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,86.38,66.5
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,106.52,82.78
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,126.96,99.2
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,147.57,115.56
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,193.79,152.32
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,243.35,191.34
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,167.61,130.75
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,88.07,66.34
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,154.98,119.86
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,222.84,172.73
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,206.44,159.43
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,189.75,146.13
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,227.59,175.56
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,266.01,204.99
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,285.55,219.67
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,305.33,234.48
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,243.93,187.26
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,182.47,139.61
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,187.09,143.32
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,191.73,146.87
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,184.0,140.54
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,176.26,134.27
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,314.52,241.9
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,458.33,347.7
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,428.44,324.69
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,389.74,296.73
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,362.73,278.09
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,335.6,259.02
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,229.59,178.2
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,123.29,94.49
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,108.31,83.34
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,93.32,71.63
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,77.81,59.12
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,62.27,46.36
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,47.34,33.87
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,32.83,21.55
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,20.26,10.75
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.71,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
