Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,880.86,656.45
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,844.6,634.28
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,797.25,603.33
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,748.47,571.1
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,694.02,534.69
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,639.2,496.77
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,578.19,451.25
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,519.84,406.55
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,453.4,355.93
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,390.15,305.9
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,319.27,247.82
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,254.62,193.08
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,181.03,131.33
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,119.29,78.72
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,51.31,3.29
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.5,1.36
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,27.58,17.88
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,34.73,24.78
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,53.94,31.78
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,99.0,54.97
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,151.75,92.48
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,205.63,136.21
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,264.31,185.4
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,324.84,236.69
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,385.45,287.11
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,443.65,333.85
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,502.96,379.71
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,559.91,422.68
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,616.86,464.17
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,671.23,502.9
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,723.18,538.94
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,770.92,569.76
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,816.9,598.86
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,858.14,624.52
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,896.9,648.37
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,930.7,668.87
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,961.62,687.49
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,988.11,701.92
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1011.42,714.36
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1028.53,724.42
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1042.18,732.52
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1049.86,737.1
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1053.93,739.69
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1052.38,739.87
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1047.2,738.0
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,1035.51,732.26
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,1020.37,724.53
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,1000.34,714.49
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,977.1,702.38
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,947.48,686.06
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,915.1,667.78
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,881.44,649.2
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,840.41,625.39
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,794.08,596.77
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,746.32,566.6
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,691.26,530.48
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,635.94,492.5
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,576.75,449.13
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,516.9,404.09
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,450.31,353.43
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,387.03,303.49
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,315.11,244.79
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,249.94,189.93
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,177.5,129.32
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,115.76,77.06
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,49.97,6.95
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,19.33,5.72
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,37.46,26.36
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,54.48,42.06
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,79.01,56.31
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,117.2,80.02
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,159.28,110.43
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,205.28,147.22
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,256.22,189.23
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,253.61,194.77
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,229.57,179.65
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,211.24,164.96
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,190.7,148.14
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,206.83,160.2
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,223.18,172.28
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,258.55,198.99
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,294.59,225.83
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,260.37,199.22
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,225.14,171.89
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,213.44,162.74
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,201.54,153.4
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,432.92,331.66
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,668.78,502.66
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,689.09,514.55
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,708.88,527.25
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,579.73,433.41
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,440.79,330.36
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,353.17,266.4
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,260.44,197.02
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,283.51,214.75
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,306.67,232.2
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,463.87,351.26
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,623.21,466.94
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,373.63,284.57
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,119.6,89.04
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,147.58,111.5
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,175.71,133.67
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,165.43,125.84
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,155.24,118.13
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,347.85,272.73
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,527.63,410.34
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,405.68,316.65
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,293.81,229.53
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,389.44,308.53
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,456.65,362.14
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,393.74,312.36
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,334.72,264.91
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,270.17,211.52
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,211.53,162.0
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,147.0,108.24
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,88.09,59.32
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,39.35,7.33
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.98,5.08
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,33.71,22.82
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,44.78,33.06
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,67.83,43.52
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,81.26,54.1
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,73.05,54.84
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,110.81,84.93
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,149.37,114.97
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,212.89,162.8
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,286.56,218.65
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,268.02,204.78
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,242.26,184.43
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,276.91,210.52
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,312.64,237.08
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,386.82,292.18
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,465.4,349.36
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,610.1,460.99
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,778.91,585.01
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,718.94,534.91
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,635.26,467.38
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,772.39,571.5
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,917.85,673.06
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,947.75,689.99
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,971.2,703.45
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,987.75,713.55
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,1001.1,721.68
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,925.44,670.99
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,830.39,600.56
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,927.29,673.46
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,1003.45,724.05
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,996.95,718.38
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,981.14,707.5
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,838.56,611.57
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,694.55,506.57
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,794.99,584.68
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,872.84,640.75
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,834.18,616.53
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,796.48,593.57
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,674.1,507.99
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,559.84,423.79
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,586.12,447.92
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,594.4,457.69
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,534.25,413.01
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,475.91,368.98
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,411.48,319.95
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,348.49,270.51
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,281.23,216.39
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,220.78,166.4
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,154.93,112.17
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,99.3,66.23
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,44.84,11.25
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,20.16,7.86
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,39.02,27.23
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,51.11,38.36
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,76.54,51.37
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,105.78,74.77
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,120.95,92.54
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,141.13,108.72
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,160.94,124.34
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,192.81,148.91
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,226.31,174.53
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,306.51,235.73
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,400.61,307.41
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,441.91,338.82
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,483.26,369.85
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,575.22,441.05
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,685.28,524.32
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,730.31,555.73
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,774.23,586.02
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,813.59,611.89
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,851.14,635.99
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,806.25,599.35
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,745.49,550.0
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,736.06,542.77
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,724.05,533.45
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,737.55,542.96
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,750.12,551.75
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,745.25,547.18
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,732.91,537.71
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,663.78,487.88
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,586.45,431.9
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,667.41,492.81
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,746.18,550.68
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,648.28,480.31
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,559.9,415.91
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,616.38,460.73
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,675.31,506.13
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,544.39,410.78
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,420.08,318.09
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,345.28,262.49
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,272.67,207.45
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,300.0,230.66
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,330.33,255.66
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,259.48,201.33
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,198.64,154.02
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,166.4,129.02
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,131.4,101.34
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,145.74,112.69
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,154.83,118.28
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,101.51,74.5
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,51.89,34.03
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,22.69,4.64
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.94,10.57
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,39.8,28.15
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,49.36,37.09
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,75.1,48.78
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,116.65,73.15
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,165.92,108.81
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,215.81,148.14
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,271.92,193.92
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,327.69,240.03
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,386.84,287.68
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,444.16,332.83
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,504.55,378.82
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,562.75,421.92
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,619.22,462.45
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,673.51,499.89
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,727.98,536.32
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,776.55,568.73
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,822.68,598.73
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,865.37,625.07
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,906.08,649.91
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,940.28,671.18
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,971.69,690.7
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1000.93,708.08
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1027.3,723.66
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1045.35,734.97
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1059.94,744.34
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1068.53,748.67
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1073.5,750.94
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1072.82,750.81
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1068.46,748.62
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1058.41,743.09
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,1044.72,735.49
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,1024.17,724.63
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,1000.31,711.78
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,971.25,694.83
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,939.2,675.96
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,900.52,651.23
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,864.12,627.96
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,815.77,596.7
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,765.98,564.33
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,711.79,529.54
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,657.15,493.28
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,595.04,449.59
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,535.66,406.53
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,468.63,356.73
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,404.71,307.54
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,332.68,250.89
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,266.96,197.36
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,192.82,137.19
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,130.1,85.66
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,57.65,20.01
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.86,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.5,9.53
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.24,23.7
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,43.66,32.41
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,70.79,43.4
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,113.61,68.03
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,163.88,104.89
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,214.94,146.72
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,270.9,194.04
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,326.29,241.43
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,384.53,290.33
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,440.86,336.12
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,498.56,381.49
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,518.11,396.45
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,518.29,394.96
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,605.43,462.21
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,710.89,541.29
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,757.09,573.3
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,801.79,603.3
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,841.07,628.28
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,877.91,651.37
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,910.52,672.51
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,940.51,691.85
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,963.75,705.29
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,983.8,716.64
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,998.53,725.99
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,1010.06,733.37
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,1012.0,733.17
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,1010.52,730.93
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,1007.16,728.78
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,1000.56,724.66
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,983.26,713.7
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,959.64,698.75
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,678.23,502.81
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,385.57,285.02
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,345.77,257.22
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,298.86,223.05
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,271.32,203.43
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,243.92,183.62
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,231.76,174.94
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,219.59,166.18
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,239.69,182.89
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,253.02,194.36
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,221.39,170.25
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,185.46,142.6
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,242.25,188.98
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,277.95,217.07
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,217.53,168.4
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,161.57,122.82
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,106.96,78.28
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,56.41,37.2
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,26.37,8.25
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.93,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,23.17,11.62
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,41.26,29.21
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,62.98,48.44
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,92.69,66.58
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,90.75,65.51
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,79.52,59.65
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,106.48,81.18
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,133.57,102.4
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,155.71,119.49
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,178.53,137.03
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,210.67,161.43
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,243.85,186.37
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,283.49,216.43
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,327.13,249.27
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,211.99,160.56
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,91.05,66.02
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,255.77,193.51
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,422.99,318.24
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,428.79,321.03
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,434.03,323.81
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,582.09,435.08
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,738.48,548.74
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,572.47,427.05
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,396.87,295.14
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,384.26,286.11
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,366.24,272.8
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,349.61,260.06
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,332.76,247.21
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,516.23,385.05
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,688.53,510.36
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,592.57,440.1
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,489.0,364.06
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,522.86,390.32
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,563.44,420.74
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,505.13,378.47
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,455.49,342.32
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,478.75,361.21
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,491.22,371.97
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,349.27,265.82
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,214.93,162.64
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,330.1,255.32
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,428.87,332.95
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,391.03,304.55
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,352.06,275.12
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,282.41,220.64
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,224.0,174.45
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,170.63,132.16
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,119.56,90.96
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,74.86,54.47
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,31.1,18.99
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,15.44,3.4
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.88,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,27.5,15.68
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,45.06,33.18
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,60.36,47.21
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,89.51,62.12
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,126.01,84.89
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,172.88,119.84
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,219.8,157.4
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,273.2,201.54
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,306.4,233.12
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,329.75,254.51
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,401.81,310.2
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,493.35,380.62
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,545.77,420.6
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,598.94,460.01
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,650.71,497.54
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,703.19,534.51
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,749.22,566.79
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,794.03,597.11
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,835.61,622.78
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,875.98,647.18
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,862.94,634.79
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,838.09,611.72
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,916.56,668.85
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,991.75,715.85
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,1008.72,725.43
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,1022.51,733.56
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,1030.59,736.7
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,1035.33,737.86
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,1034.13,737.39
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,1029.51,734.95
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,1019.47,729.72
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,1006.04,722.46
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,991.86,714.37
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,968.58,700.51
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,940.27,683.48
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,909.17,664.61
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,871.19,640.36
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,831.12,614.65
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,785.72,585.51
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,738.81,555.04
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,685.52,520.45
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,633.98,485.19
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,575.46,442.69
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,517.78,399.71
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,452.14,350.58
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,389.68,302.12
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,322.27,247.72
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,260.26,196.08
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,189.27,137.68
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,128.27,87.02
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,57.2,25.47
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.8,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.76,12.28
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.58,24.97
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.13,32.95
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,73.59,44.54
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,115.98,80.15
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,139.05,106.3
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,143.29,110.95
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,145.18,113.19
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,118.87,91.64
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,90.88,68.73
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,80.31,59.82
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,69.66,50.93
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,198.15,153.28
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,328.13,253.69
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,242.33,186.36
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,152.08,115.13
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,248.7,190.25
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,346.56,264.39
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,458.71,348.72
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,577.02,435.19
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,429.25,325.33
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,275.0,207.96
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,485.07,368.08
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,695.75,520.8
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,765.32,571.95
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,832.36,621.42
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,724.84,541.85
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,602.21,450.44
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,496.27,373.47
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,389.7,294.12
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,436.21,329.82
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,482.68,364.91
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,717.34,547.56
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,919.28,696.69
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,885.4,673.01
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,849.94,649.5
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,810.47,622.4
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,769.64,593.89
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,721.82,559.95
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,673.59,525.27
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,617.85,485.18
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,565.55,446.82
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,506.69,401.9
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,449.98,357.76
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,387.45,308.55
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,328.76,261.33
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,259.94,204.7
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,202.6,156.49
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,141.95,105.9
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,88.91,61.85
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,41.54,19.33
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.81,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.1,13.02
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.09,26.77
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,47.56,36.55
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,77.67,49.89
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,58.37,35.81
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,17.37,9.17
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,29.93,19.81
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,42.51,30.35
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,48.32,35.1
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,54.14,39.83
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,125.93,98.92
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,196.96,156.03
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,165.6,130.22
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,133.19,103.64
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,140.81,109.59
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,148.5,115.56
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,173.85,135.77
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,199.57,156.11
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,231.07,180.5
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,262.86,204.82
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,495.86,388.44
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,737.61,568.91
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,743.4,571.24
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,747.45,573.52
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,586.22,452.91
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,418.16,323.23
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,367.86,284.92
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,311.84,241.59
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,352.05,272.92
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,399.81,309.65
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,354.19,274.87
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,315.83,245.56
