Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,465.97,343.39
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,480.06,355.51
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,484.34,360.02
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,433.06,323.45
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,375.98,282.47
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,401.16,304.13
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,413.2,315.5
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,385.37,295.44
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,349.76,269.36
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,341.45,263.85
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,326.97,252.45
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,267.08,205.15
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,212.33,161.13
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,154.01,114.04
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,102.27,72.07
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,52.57,31.83
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,14.73,2.5
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,37.39,25.71
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,58.78,45.05
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,78.88,62.88
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,112.56,80.31
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,142.12,102.96
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,165.49,122.46
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,218.97,161.67
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,289.03,214.99
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,334.74,251.61
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,386.36,292.22
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,435.39,329.55
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,486.98,367.77
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,485.57,365.28
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,468.84,350.4
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,563.54,420.39
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,676.67,500.68
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,718.64,528.16
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,760.02,555.1
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,732.44,530.07
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,691.96,496.6
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,788.28,565.22
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,890.88,634.75
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,859.72,609.09
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,818.56,578.25
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,895.3,631.81
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,970.19,680.75
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,976.27,681.57
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,979.48,681.52
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,977.28,679.65
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,972.2,676.2
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,827.31,580.51
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,673.86,475.88
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,798.06,567.12
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,901.53,640.1
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,830.37,592.35
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,763.88,548.5
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,760.53,549.75
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,754.0,548.12
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,701.09,513.9
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,650.39,480.86
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,610.04,455.25
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,570.71,429.47
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,480.57,364.29
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,396.13,302.07
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,340.42,260.68
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,290.03,222.27
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,237.56,181.42
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,184.6,139.37
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,142.88,105.45
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,106.32,74.89
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,57.39,35.14
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,15.73,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,6.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.81,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,20.61,6.48
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,37.82,25.97
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,52.6,39.45
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,65.2,50.67
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,96.25,65.04
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,133.13,92.52
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,169.67,121.77
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,204.53,151.4
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,231.07,173.65
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,265.43,199.92
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,299.97,225.54
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,358.28,267.94
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,421.41,313.03
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,391.48,290.08
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,348.47,257.09
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,345.67,254.36
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,341.32,250.15
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,373.98,273.02
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,407.37,295.85
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,377.17,274.19
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,344.72,251.2
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,347.53,253.59
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,350.22,255.65
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,321.7,235.64
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,292.79,215.23
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,325.77,239.7
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,358.93,263.91
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,289.49,213.8
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,219.81,162.9
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,224.87,167.05
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,229.89,170.93
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,228.94,170.36
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,227.96,169.82
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,154.4,114.65
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,81.43,58.6
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,57.15,39.73
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,32.91,20.63
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,41.13,27.31
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,49.35,34.01
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,237.24,183.19
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,420.39,319.92
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,440.04,336.62
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,458.44,353.07
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,409.07,316.85
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,360.7,281.05
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,311.12,243.46
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,260.33,204.14
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,214.08,167.25
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,170.02,131.28
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,124.36,93.89
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,82.51,59.34
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,47.05,29.6
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.32
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,37.66,26.53
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,57.24,44.52
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,71.7,57.66
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,98.19,73.15
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,130.96,99.1
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,164.63,126.55
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,180.97,141.2
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,189.44,148.85
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,223.05,175.0
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,258.33,202.12
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,235.64,183.78
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,210.73,163.45
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,258.09,199.65
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,304.4,234.22
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,349.54,267.38
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,396.26,301.11
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,438.46,331.01
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,482.06,361.4
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,412.29,308.81
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,338.06,252.88
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,348.47,260.54
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,358.88,267.83
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,418.54,311.04
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,477.22,352.56
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,469.36,346.48
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,461.07,340.52
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,439.28,325.0
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,417.01,309.15
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,413.06,306.72
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,408.89,304.06
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,326.25,244.2
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,250.74,188.49
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,325.16,245.25
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,395.25,297.58
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,364.69,275.2
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,334.12,253.11
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,270.11,205.43
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,213.91,162.94
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,217.59,166.4
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,221.23,169.68
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,165.11,126.65
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,109.85,83.41
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,123.05,94.39
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,136.66,105.61
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,118.34,91.41
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,100.01,77.0
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,82.18,62.56
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,64.33,47.84
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,47.49,33.78
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.73
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.82,9.11
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.83,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,19.31,6.9
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,37.35,25.98
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,55.16,42.21
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,74.28,59.32
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,96.6,72.13
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,126.29,95.14
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,157.97,120.23
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,161.82,125.13
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,158.52,123.55
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,165.2,128.48
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,171.42,132.91
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,189.27,146.1
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,207.43,159.26
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,164.8,125.42
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,120.76,90.6
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,267.09,202.6
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,417.05,309.28
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,417.23,306.68
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,416.09,304.54
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,324.92,239.26
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,230.14,170.12
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,341.49,251.84
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,454.04,330.23
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,394.56,287.47
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,330.82,242.27
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,545.66,397.81
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,762.18,543.89
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,693.17,495.81
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,626.35,450.37
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,706.6,510.5
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,791.81,572.05
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,744.14,540.58
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,689.12,504.21
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,573.21,423.26
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,451.49,335.5
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,351.19,263.14
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,246.57,185.25
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,245.45,185.39
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,244.32,185.35
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,228.4,173.62
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,212.54,161.93
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,194.02,148.29
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,175.69,134.67
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,281.04,220.72
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,369.13,290.62
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,322.92,254.63
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,277.95,219.18
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,280.94,220.53
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,268.24,206.83
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,201.76,150.76
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,145.81,103.35
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,87.73,55.59
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,37.42,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,13.86,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.64,0.85
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,21.23,12.42
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,32.83,22.93
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,46.86,35.42
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,60.62,45.05
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,69.78,52.51
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,78.93,59.79
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,55.57,40.3
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,31.87,20.64
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,47.36,33.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.68
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,88.56,66.07
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,113.9,85.84
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,103.0,76.78
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,91.99,67.75
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,251.91,191.82
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,414.67,311.74
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,404.81,302.85
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,393.16,293.4
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,423.05,314.78
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,453.51,336.18
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,493.09,364.1
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,533.56,392.27
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,466.14,342.93
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,396.65,292.14
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,691.52,512.87
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,982.22,707.39
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,821.22,594.05
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,642.24,463.31
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,822.23,597.5
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,985.14,708.16
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,973.42,700.58
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,958.78,692.89
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,797.94,583.31
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,629.16,460.81
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,610.17,449.98
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,590.12,437.36
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,435.14,326.54
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,271.83,204.97
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,309.54,235.06
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,339.62,258.68
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,392.71,302.01
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,436.82,337.77
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,407.79,316.82
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,376.08,293.6
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,329.28,257.94
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,283.96,222.61
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,236.12,184.1
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,190.84,146.83
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,143.41,107.7
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,100.25,71.8
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,55.61,35.48
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,17.49,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,13.5,3.77
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,30.81,20.81
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,47.33,35.94
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,66.62,53.25
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,86.54,67.31
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,107.37,84.39
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,129.03,101.87
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,139.17,109.84
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,148.72,117.16
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,200.3,157.56
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,258.51,202.8
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,289.81,226.56
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,321.84,250.57
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,370.52,287.23
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,424.98,327.66
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,441.89,338.76
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,457.26,348.59
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,558.57,425.62
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,671.27,508.62
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,757.02,572.17
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,851.56,639.31
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,882.38,658.72
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,911.06,677.04
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,836.41,619.16
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,748.14,549.62
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,728.85,535.74
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,710.44,521.92
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,857.98,631.33
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,994.07,724.7
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,848.2,621.81
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,686.8,503.38
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,652.21,480.47
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,617.17,456.21
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,582.97,432.69
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,548.59,408.81
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,500.82,375.26
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,460.79,346.85
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,392.96,297.94
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,326.34,248.9
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,456.71,352.98
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,573.88,443.63
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,405.33,315.92
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,251.12,195.06
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,162.94,126.28
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,83.24,62.39
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,72.03,53.66
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,60.89,44.79
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,164.16,129.38
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,245.96,191.62
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,184.89,140.22
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,128.07,92.64
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,75.86,49.58
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,29.62,3.02
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,11.98,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.37,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,8.19,1.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.61,3.37
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,11.09,3.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.58,4.17
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,15.44,7.38
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,19.31,10.55
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,30.43,19.76
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,41.56,28.89
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,37.7,25.53
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,33.84,22.21
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,64.84,47.42
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,95.84,72.29
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,79.42,58.9
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,62.96,45.52
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,69.28,50.53
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,75.61,55.53
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,112.17,84.51
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,148.86,113.14
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,157.66,119.89
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,166.55,126.75
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,403.63,308.34
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,642.0,477.32
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,622.39,461.82
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,597.05,444.08
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,652.33,484.27
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,703.05,520.39
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,718.34,529.99
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,732.48,538.94
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,784.87,576.16
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,833.53,609.71
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,804.41,588.93
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,767.9,564.0
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,681.44,502.69
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,590.94,438.01
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,636.46,474.32
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,673.6,503.19
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,574.89,432.51
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,482.41,365.59
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,491.55,375.01
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,486.9,373.44
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,400.0,308.5
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,315.41,244.45
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,275.27,214.62
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,236.21,184.61
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,252.04,196.8
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,254.21,195.54
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,192.87,144.78
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,139.31,100.22
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,80.96,52.74
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,33.5,5.95
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,13.37,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.95,9.6
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.34,23.87
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.04,35.59
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,64.27,47.24
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,88.29,68.46
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,121.45,93.04
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,161.2,122.66
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,188.98,145.4
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,219.04,169.56
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,275.77,212.29
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,344.04,264.4
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,361.24,277.85
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,367.24,281.73
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,472.89,363.75
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,611.09,468.04
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,658.84,501.73
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,705.94,534.7
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,749.9,565.06
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,792.51,593.18
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,830.06,616.39
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,865.65,638.04
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,896.89,657.47
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,925.71,675.2
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,952.51,690.66
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,972.67,701.76
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,987.81,710.61
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,999.95,717.64
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,1006.52,720.35
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,1009.93,721.21
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,1008.17,719.84
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,1003.17,716.57
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,991.96,709.54
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,983.56,704.45
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,963.18,692.36
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,939.93,678.58
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,912.86,662.35
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,883.18,644.41
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,846.79,623.18
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,808.48,600.44
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,764.02,572.4
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,720.56,544.64
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,669.93,511.05
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,619.11,475.36
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,562.56,434.53
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,507.23,393.52
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,447.19,348.1
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,389.78,303.36
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,326.33,252.21
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,265.94,202.38
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,203.61,151.21
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,149.25,105.96
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,91.93,59.39
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,42.8,10.72
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,15.87,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,21.51,9.95
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,42.56,30.32
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,59.94,46.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,80.0,58.84
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,117.45,82.16
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,75.9,51.57
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,15.44,7.13
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,112.95,85.23
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,209.69,160.34
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,212.79,162.93
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,215.71,165.16
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,205.92,156.93
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,194.72,147.61
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,209.12,158.27
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,223.68,168.93
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,359.38,271.0
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,505.81,376.07
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,399.37,297.59
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,284.54,211.84
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,248.47,184.93
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,211.87,157.23
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,189.32,140.26
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,166.54,123.0
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,292.82,216.82
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,423.84,309.8
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,444.62,323.8
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,465.52,338.41
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,412.71,301.22
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,354.0,259.62
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,451.39,330.15
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,544.21,395.06
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,563.42,408.92
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,589.01,427.56
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,646.09,469.99
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,706.91,514.08
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,704.18,514.08
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,698.51,512.58
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,619.46,457.59
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,536.54,399.19
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,560.34,419.91
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,569.98,429.87
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,523.65,397.45
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,479.27,366.15
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,467.83,359.95
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,455.29,351.93
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,392.01,304.37
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,337.68,262.56
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,277.45,214.79
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,222.36,170.25
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,165.45,124.11
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,114.33,82.41
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,64.82,42.28
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,22.6,4.46
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,9.91,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,12.02
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,39.05,27.28
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.15,37.51
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,63.98,44.21
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,102.11,64.15
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,125.96,88.48
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,133.72,102.43
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,151.69,116.25
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,169.65,129.84
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,203.72,155.77
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,243.0,185.5
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,253.24,192.53
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,262.35,198.58
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,311.83,235.43
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,363.59,273.36
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,372.68,278.74
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,380.74,283.44
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,354.18,263.44
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,326.32,242.49
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,474.54,351.27
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,630.03,459.82
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,427.91,316.22
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,213.85,157.77
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,305.94,226.43
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,402.18,295.69
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,625.72,459.05
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,851.22,614.05
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,763.26,549.79
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,670.51,483.31
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,691.33,499.38
