Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,822.39,588.0
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,855.96,610.33
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,787.39,562.48
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,715.69,512.79
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,752.86,540.3
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,781.84,561.44
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,783.54,564.54
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,788.43,569.89
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,712.66,518.56
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,645.6,472.51
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,727.97,537.08
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,790.85,584.42
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,750.12,557.73
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,707.93,530.7
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,659.17,497.91
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,610.32,464.07
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,556.27,425.9
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,503.16,387.35
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,444.9,344.01
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,386.67,299.49
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,325.59,251.56
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,269.64,206.38
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,209.23,156.96
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,156.02,112.89
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,100.22,67.74
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,51.36,27.31
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,20.14,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.91,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.64,1.89
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.81,10.34
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,27.99,18.57
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,40.08,27.65
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,52.17,37.72
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,75.8,57.09
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,99.02,75.83
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,166.44,126.25
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,251.17,190.69
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,282.91,216.37
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,312.81,240.07
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,291.94,224.13
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,265.28,202.92
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,267.37,204.09
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,270.92,206.23
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,318.27,241.14
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,369.38,278.05
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,437.65,328.06
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,508.31,378.87
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,484.32,359.79
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,456.91,338.67
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,423.95,314.69
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,389.63,289.54
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,518.36,384.1
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,653.14,479.15
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,822.96,605.75
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,985.07,715.29
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,920.29,668.98
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,839.09,607.04
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,858.65,620.71
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,872.61,629.91
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,756.18,548.57
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,639.09,465.62
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,679.45,496.26
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,723.54,527.61
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,823.66,602.45
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,893.06,648.68
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,858.58,624.95
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,826.16,603.66
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,785.32,577.31
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,742.78,549.72
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,693.91,517.59
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,644.46,484.73
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,590.47,446.51
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,536.83,407.63
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,479.03,366.11
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,422.2,323.74
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,360.81,275.78
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,303.29,229.23
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,239.78,177.36
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,183.32,130.24
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,123.25,81.48
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,74.71,40.16
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,26.71,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,14.74,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.97,14.15
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,39.45,28.22
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,53.38,40.92
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,72.88,52.6
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,105.72,73.59
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,140.84,102.74
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,166.24,125.38
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,208.94,149.96
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,291.85,210.32
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,344.44,254.78
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,398.89,299.78
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,435.18,329.69
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,454.62,344.27
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,451.0,341.17
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,434.53,327.47
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,424.07,318.65
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,410.8,307.39
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,503.46,375.37
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,603.54,446.07
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,631.46,463.28
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,659.07,480.61
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,786.2,575.21
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,923.16,665.01
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,861.37,620.9
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,782.47,560.15
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,891.54,639.83
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,995.19,703.7
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,1002.58,705.58
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,1006.79,706.85
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,1005.76,706.45
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,1001.42,704.2
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,992.33,699.19
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,980.07,692.37
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,962.2,682.19
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,941.36,670.26
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,810.29,586.55
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,672.48,489.26
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,757.45,556.36
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,817.91,599.34
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,776.34,573.08
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,733.39,546.58
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,598.1,451.98
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,475.0,361.07
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,422.27,323.57
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,371.29,286.07
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,329.45,254.92
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,287.82,223.09
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,244.34,189.01
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,202.29,155.17
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,158.88,119.77
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,118.39,86.2
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,78.55,53.62
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,41.23,22.21
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,17.42,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.79,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.9,15.66
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,44.5,32.41
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,58.84,45.42
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,78.52,58.54
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,105.55,78.01
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,139.09,102.01
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,175.36,128.93
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,210.81,158.69
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,239.88,182.79
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,267.48,204.81
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,293.28,224.74
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,319.05,244.05
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,346.58,264.19
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,408.36,310.89
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,477.04,362.25
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,519.51,392.5
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,563.31,423.36
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,611.01,457.96
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,660.93,493.77
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,701.3,521.51
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,742.68,549.65
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,728.31,536.92
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,708.87,520.82
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,695.79,510.73
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,681.48,499.68
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,669.58,490.9
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,656.36,481.19
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,698.62,512.29
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,740.49,542.67
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,734.44,538.53
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,727.28,533.93
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,764.14,562.22
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,792.62,584.55
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,788.22,584.07
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,787.46,586.18
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,804.48,601.05
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,816.11,612.07
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,710.1,535.08
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,604.71,457.5
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,311.08,240.41
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,23.2,12.9
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,66.75,47.94
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,110.74,83.26
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,198.34,154.06
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,285.87,223.21
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,252.22,197.42
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,218.76,171.56
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,185.57,145.02
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,153.05,118.52
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,116.28,88.42
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,84.79,62.27
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,54.97,37.72
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,26.72,13.97
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.33,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.12,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.95,13.27
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,32.75,22.29
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,40.97,29.85
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,54.35,33.74
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,95.32,53.61
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,139.77,84.14
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,189.67,123.6
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,240.1,166.19
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,294.39,212.57
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,350.8,260.52
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,406.47,307.02
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,460.76,351.55
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,516.3,395.9
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,568.74,437.3
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,621.08,477.64
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,671.92,514.97
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,720.22,549.04
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,764.72,579.68
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,807.57,608.96
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,846.35,633.94
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,883.0,657.23
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,915.16,678.37
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,944.68,697.67
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,970.41,714.41
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,993.31,729.29
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,1009.86,739.61
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,1023.28,747.95
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,906.99,666.69
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,774.92,565.03
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,912.61,670.61
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,1033.16,752.2
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,1023.88,745.44
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,1011.25,737.45
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,993.38,727.62
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,972.38,715.77
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,944.49,697.89
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,914.13,678.38
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,879.51,655.35
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,842.67,631.06
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,805.28,606.49
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,762.05,577.68
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,664.46,509.5
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,571.02,440.08
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,505.96,391.56
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,444.94,345.16
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,450.68,350.8
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,439.57,341.72
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,377.69,291.85
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,319.46,243.7
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,254.59,190.3
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,196.63,141.42
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,133.52,89.67
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,82.39,46.54
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,29.8,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.15,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,22.49,12.2
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,30.19,20.21
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,37.34,26.84
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,50.43,30.0
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,93.2,50.1
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,139.57,82.06
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,191.08,123.16
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,245.91,169.44
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,301.1,216.42
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,355.27,262.82
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,411.28,309.67
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,466.08,354.42
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,521.56,398.36
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,576.54,441.18
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,628.63,480.83
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,677.54,516.34
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,725.29,549.22
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,769.34,578.71
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,811.6,606.65
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,849.75,630.48
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,885.57,652.5
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,916.67,672.22
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,945.02,690.05
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,969.51,703.9
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,991.06,715.76
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,1006.67,725.22
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,1019.11,732.73
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,1026.37,737.01
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,1030.32,739.31
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,1029.9,738.94
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,1026.07,736.54
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,1015.89,730.2
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,1002.44,721.92
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,984.3,710.72
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,963.1,697.65
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,934.12,679.55
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,902.77,659.91
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,868.7,638.12
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,836.64,617.63
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,793.96,590.12
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,749.84,561.42
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,701.38,529.97
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,652.28,497.59
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,598.0,458.45
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,545.41,419.58
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,486.89,375.8
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,430.31,332.2
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,368.13,283.2
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,309.94,235.86
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,246.16,183.6
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,189.25,135.97
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,127.99,85.92
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,77.63,44.06
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,31.03,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.95,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.59,14.54
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.37,25.27
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,46.58,34.55
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,61.29,39.98
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,101.31,60.05
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,143.73,88.88
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,191.75,126.21
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,240.7,166.39
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,293.59,210.06
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,345.36,253.61
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,399.36,298.1
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,451.86,339.85
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,507.57,382.62
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,558.31,421.27
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,609.17,458.99
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,656.69,492.58
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,703.21,524.6
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,673.29,497.95
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,622.66,456.15
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,734.77,540.06
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,860.58,626.1
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,778.21,565.25
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,674.97,486.48
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,820.94,594.41
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,966.9,690.72
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,982.22,698.99
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,994.63,706.65
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,919.09,657.28
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,827.31,590.49
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,924.4,662.49
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,1003.97,713.99
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,993.87,707.38
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,980.64,699.71
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,962.92,689.27
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,947.67,680.51
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,922.7,665.5
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,894.88,648.71
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,860.56,627.23
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,824.18,604.33
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,782.14,577.78
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,738.78,550.05
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,690.65,519.19
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,643.52,487.95
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,589.12,448.93
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,535.44,409.58
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,476.93,366.27
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,420.52,323.24
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,357.49,273.4
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,299.17,226.09
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,235.06,174.41
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,180.27,129.23
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,121.57,81.81
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,73.8,42.64
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,30.23,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.4,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,28.1,16.36
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,38.82,27.17
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.56,37.8
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,65.12,43.56
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,103.56,63.31
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,145.17,91.57
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,191.92,127.5
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,238.66,165.68
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,289.64,207.77
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,340.51,250.22
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,393.83,293.83
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,444.98,334.43
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,497.29,374.74
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,441.8,333.21
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,359.86,268.89
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,509.03,383.38
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,693.4,517.27
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,665.47,490.96
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,618.02,451.52
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,726.39,531.99
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,847.93,614.9
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,878.95,633.01
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,907.7,650.33
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,927.41,662.29
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,943.87,672.29
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,959.2,681.67
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,971.87,689.45
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,877.76,625.05
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,771.46,548.34
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,758.07,540.33
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,743.44,530.75
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,716.58,513.31
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,694.5,498.95
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,737.0,530.87
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,768.96,555.18
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,760.37,550.97
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,743.39,541.63
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,730.3,535.47
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,713.44,526.64
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,692.78,514.43
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,667.79,499.07
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,590.02,443.67
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,511.73,387.27
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,462.69,352.66
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,414.38,317.59
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,366.01,281.74
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,319.54,246.49
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,270.24,208.32
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,223.5,171.18
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,175.57,132.45
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,131.74,96.47
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,87.6,60.48
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,46.47,26.78
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,20.55,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,14.0,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.59,14.47
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.59,26.2
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,48.96,36.44
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,62.83,41.62
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,101.31,60.93
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,142.83,88.99
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,189.77,125.02
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,237.22,163.64
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,289.04,206.22
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,340.01,248.22
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,393.3,291.13
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,444.54,331.52
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,497.16,371.78
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,550.12,411.88
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,600.99,449.6
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,648.15,483.04
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,694.83,515.34
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,737.98,544.75
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,779.76,572.4
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,817.24,595.82
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,852.86,617.84
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,794.93,575.25
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,718.52,515.9
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,837.38,605.3
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,955.81,685.05
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,972.0,694.63
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,985.33,703.34
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,992.84,707.04
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,997.33,708.95
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,997.17,709.48
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,993.84,708.13
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,873.81,628.6
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,741.66,532.79
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,596.46,433.68
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,452.99,331.61
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,679.72,503.51
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,867.77,636.52
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,758.2,559.51
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,650.48,481.2
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,600.98,447.44
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,552.33,413.48
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,422.3,318.96
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,302.06,228.72
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,418.5,322.03
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,508.09,391.05
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,447.37,345.1
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,392.1,302.78
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,333.4,256.74
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,278.83,212.8
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,219.25,164.36
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,166.31,120.72
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,111.51,76.38
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,62.7,36.8
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,26.57,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.77,13.82
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.35,23.46
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,43.43,31.71
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,57.14,36.57
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,96.8,55.96
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,138.99,84.43
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,186.57,121.28
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,235.03,161.31
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,287.28,204.92
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,323.4,239.39
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,341.1,256.32
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,407.53,306.4
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,499.74,375.84
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,550.02,412.72
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,600.35,448.61
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,585.08,432.92
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,547.13,400.11
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,538.27,392.37
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,522.48,379.38
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,565.95,408.77
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,610.9,438.29
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,649.84,464.44
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,689.7,490.99
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,619.2,441.49
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,541.92,387.23
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,768.8,552.76
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,988.41,694.38
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,781.86,556.57
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,547.75,388.97
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,785.27,562.3
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,996.86,698.7
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,987.24,691.57
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,974.52,685.01
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,956.78,674.8
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,936.14,662.87
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,909.55,647.74
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,885.33,634.07
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,851.85,613.85
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,816.32,592.22
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,773.96,565.87
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,730.53,538.53
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,586.97,438.13
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,456.35,342.12
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,503.67,380.87
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,528.63,400.93
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,470.47,358.24
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,414.47,316.35
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,351.7,267.61
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,291.83,219.89
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,231.18,170.92
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,177.34,126.7
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,119.61,80.48
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,72.28,42.45
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,30.19,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.39,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,28.09,16.23
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.41,26.69
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.77,36.95
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,60.66,42.5
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,74.93,55.73
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,102.08,77.21
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,130.08,98.94
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,180.8,135.75
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,240.72,180.14
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,299.13,222.03
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,388.04,289.51
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,438.64,329.49
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,490.32,369.29
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,507.25,381.09
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,506.74,378.46
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,537.2,399.13
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,565.9,417.88
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,658.28,487.89
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,766.68,566.5
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,735.74,538.27
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,687.63,497.81
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,788.09,573.0
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,895.5,647.03
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,838.09,604.0
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,765.75,548.38
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,867.08,623.42
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,965.27,689.85
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,887.15,634.13
