Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,797.03,567.39
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,889.08,636.19
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,969.95,691.81
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,963.82,685.84
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,950.99,676.53
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,932.39,665.07
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,911.23,652.09
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,877.15,630.8
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,842.01,608.57
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,807.22,587.1
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,771.01,564.4
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,662.39,488.33
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,559.08,414.47
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,523.9,391.32
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,487.42,366.38
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,492.93,372.49
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,484.31,367.64
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,427.8,326.17
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,374.04,285.94
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,315.69,241.23
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,257.52,195.62
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,200.46,150.19
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,149.69,109.17
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,98.92,68.48
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,52.74,31.48
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,23.38,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.39,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,28.08,16.11
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.97,31.19
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,59.29,44.84
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,71.28,49.39
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,107.7,69.11
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,147.01,95.88
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,191.88,130.09
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,223.22,161.62
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,237.61,177.81
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,271.1,204.09
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,304.66,229.94
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,303.85,229.18
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,300.08,225.53
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,395.85,297.52
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,504.63,377.63
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,503.83,374.61
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,497.9,367.9
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,616.42,458.16
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,756.05,560.11
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,792.52,582.71
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,827.38,604.27
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,820.06,595.24
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,804.75,579.84
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,792.61,570.32
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,777.78,558.87
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,830.99,595.86
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,886.58,633.46
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,888.75,633.57
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,888.93,632.85
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,893.18,636.26
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,895.36,638.37
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,853.66,610.95
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,805.3,579.31
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,800.57,577.54
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,788.4,570.69
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,794.38,577.12
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,796.2,580.67
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,745.16,547.6
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,694.26,514.36
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,676.34,504.41
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,654.01,490.96
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,569.85,430.52
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,486.54,369.84
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,413.3,315.78
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,339.82,260.57
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,299.21,230.47
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,259.88,200.62
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,219.77,169.22
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,181.15,138.42
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,141.61,106.73
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,104.62,76.69
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,66.97,46.16
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,35.21,20.37
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,16.67,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.08
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.44,26.56
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.8,36.8
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,60.9,40.16
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,97.94,57.48
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,139.75,85.45
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,187.2,121.89
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,228.32,161.88
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,255.38,188.71
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,311.11,229.61
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,391.76,291.72
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,446.32,335.15
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,499.76,376.66
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,514.86,387.22
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,511.53,382.26
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,509.0,378.33
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,500.56,369.52
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,513.37,377.74
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,524.43,384.48
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,553.24,403.61
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,582.32,422.63
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,740.63,541.74
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,909.52,657.06
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,932.57,669.07
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,952.77,680.29
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,862.51,618.15
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,753.7,536.55
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,879.3,630.57
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,992.86,706.34
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,837.15,600.82
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,661.71,473.04
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,827.87,597.41
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,966.99,691.95
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,793.82,574.07
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,608.66,439.17
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,756.71,551.67
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,874.72,634.77
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,758.96,555.27
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,642.0,470.54
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,615.61,454.29
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,587.0,435.76
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,557.17,416.74
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,531.12,399.87
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,451.82,342.05
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,384.39,292.02
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,340.57,260.18
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,297.48,227.97
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,252.24,193.17
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,209.06,159.14
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,164.86,123.7
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,120.85,87.95
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,80.28,55.17
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,44.57,26.43
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,20.32,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,17.2,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.84,16.62
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.97,31.17
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,58.57,44.22
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,69.16,47.72
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,105.79,66.83
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,118.71,82.52
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,114.94,87.43
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,152.86,116.38
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,189.49,144.06
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,229.28,174.29
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,271.92,206.61
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,328.15,248.6
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,394.41,297.83
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,352.42,265.76
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,302.65,227.06
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,304.74,227.72
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,308.03,229.11
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,352.62,261.02
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,400.23,294.44
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,478.79,350.1
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,560.62,406.44
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,554.48,400.79
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,545.68,393.77
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,651.24,467.95
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,761.44,542.24
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,757.8,538.58
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,752.58,534.68
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,878.67,628.61
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,992.58,705.47
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,992.66,705.57
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,989.58,704.67
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,980.38,699.96
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,968.06,693.35
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,950.79,683.0
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,935.95,674.32
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,909.65,658.46
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,880.88,640.98
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,847.08,619.57
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,811.31,596.77
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,769.9,570.2
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,727.38,542.61
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,681.53,512.89
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,633.41,480.22
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,579.7,441.38
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,526.93,402.45
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,469.83,360.31
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,414.88,318.56
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,354.42,271.44
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,298.02,226.18
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,234.96,175.04
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,180.88,130.31
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,123.5,83.79
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,76.35,45.8
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,32.36,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,30.24,17.64
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,45.44,32.38
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,61.45,46.65
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,76.45,54.08
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,108.07,69.9
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,147.1,96.17
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,191.9,129.99
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,236.09,165.14
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,285.55,205.3
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,334.68,246.18
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,386.6,288.71
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,436.77,328.72
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,490.35,370.47
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,540.34,408.4
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,590.73,445.59
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,640.67,481.87
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,689.24,516.5
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,732.5,546.57
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,774.47,574.58
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,813.18,598.88
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,848.77,620.8
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,879.31,640.22
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,907.44,658.05
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,933.9,673.59
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,957.94,687.48
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,974.01,697.1
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,987.19,704.93
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,995.99,710.01
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,1001.74,713.24
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,1001.31,712.61
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,997.66,710.07
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,989.28,703.19
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,977.74,694.44
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,960.66,683.7
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,940.65,671.2
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,914.93,655.08
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,886.61,637.33
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,858.64,621.08
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,823.92,600.26
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,783.33,574.16
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,741.28,546.92
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,694.09,516.94
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,646.29,485.92
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,594.09,448.94
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,541.1,410.56
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,484.12,368.75
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,429.04,327.11
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,368.35,280.06
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,311.43,234.54
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,249.21,184.25
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,193.53,138.23
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,132.72,89.22
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,84.28,50.21
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,35.15,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.84,16.52
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.73,27.61
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.47,38.2
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,71.8,51.49
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,98.34,73.18
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,122.81,81.16
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,188.16,122.72
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,235.13,160.77
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,287.65,204.14
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,339.74,248.12
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,394.07,293.11
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,448.92,336.94
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,502.99,379.08
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,553.82,417.53
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,604.58,454.77
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,653.17,489.44
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,702.16,523.37
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,744.89,551.69
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,786.05,578.7
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,823.79,602.18
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,859.43,624.03
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,890.11,643.5
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,918.21,661.23
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,941.78,674.63
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,962.43,686.12
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,978.22,695.93
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,991.04,703.95
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,998.9,707.46
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,1003.67,709.13
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,1003.78,709.43
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,1000.65,707.82
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,990.81,702.08
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,977.87,694.5
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,960.88,684.13
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,940.96,671.97
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,914.62,656.0
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,890.71,641.64
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,856.99,621.79
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,821.22,600.45
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,780.33,574.24
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,738.1,546.91
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,690.57,516.3
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,644.03,485.46
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,591.27,447.8
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,538.98,409.67
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,481.5,367.41
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,426.02,325.41
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,366.23,278.97
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,310.05,233.97
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,248.04,183.74
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,191.38,136.99
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,132.39,89.3
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,83.65,50.02
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,35.03,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.71,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.51,14.76
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.88,25.29
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,46.71,34.16
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,55.93,36.37
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,94.19,52.83
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,137.57,81.49
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,186.38,119.05
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,235.33,159.26
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,288.93,203.99
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,344.74,251.04
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,399.68,296.62
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,452.43,338.9
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,506.65,380.96
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,558.66,420.02
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,612.47,459.01
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,660.72,493.19
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,708.23,525.32
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,752.19,553.94
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,794.48,581.08
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,832.58,603.9
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,868.55,625.02
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,900.09,643.95
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,928.96,661.0
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,954.02,674.54
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,976.24,686.21
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,993.1,695.44
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,1006.85,702.77
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,1014.99,705.75
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,1019.87,706.84
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,1019.91,705.44
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1016.57,702.05
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,1007.85,696.67
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,995.83,689.44
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,978.63,679.17
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,958.35,667.13
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,932.79,652.46
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,904.53,636.13
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,871.36,616.65
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,835.93,595.62
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,795.44,571.13
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,753.32,545.32
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,709.52,518.74
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,661.44,488.79
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,609.13,453.82
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,557.01,417.13
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,499.76,376.22
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,444.83,335.58
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,383.68,289.06
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,326.02,243.53
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,263.79,193.59
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,207.69,147.3
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,146.52,97.65
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,96.01,56.63
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,39.52,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.69,13.99
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.09,24.56
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,45.94,33.51
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,56.02,36.77
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,93.8,53.5
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,136.21,81.56
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,184.18,118.52
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,219.32,156.19
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,236.21,176.53
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,255.63,192.24
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,274.35,206.48
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,339.84,254.72
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,415.89,310.32
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,415.43,308.9
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,403.35,298.54
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,534.62,397.44
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,699.23,514.69
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,742.53,540.31
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,784.31,565.13
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,822.46,585.75
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,858.7,604.49
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,890.3,622.46
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,919.39,638.72
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,942.2,650.57
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,961.91,660.58
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,978.64,671.05
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,992.47,679.91
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,1001.94,685.75
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,1008.37,689.85
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,1008.12,690.67
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,1004.62,689.72
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,996.4,686.04
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,984.98,680.54
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,968.01,671.05
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,948.09,659.86
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,920.79,644.79
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,895.96,631.21
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,861.76,611.03
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,825.54,589.48
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,783.49,564.4
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,740.23,538.14
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,692.4,508.66
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,645.67,478.88
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,590.53,440.89
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,536.48,402.72
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,478.91,361.53
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,423.41,320.51
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,360.59,272.75
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,300.49,225.71
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,239.6,177.33
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,185.29,133.18
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,126.45,86.12
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,78.15,47.74
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,33.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.26
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,7.33
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,14.16
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,20.88
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.2,48.4
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,89.91,67.32
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,139.28,105.37
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,186.9,141.37
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,263.8,195.23
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,382.89,283.36
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,433.46,322.49
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,485.45,361.8
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,535.06,399.22
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,585.02,435.96
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,633.49,469.76
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,679.46,501.03
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,721.59,530.06
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,762.53,556.83
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,757.15,549.83
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,739.84,533.7
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,813.9,588.61
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,893.96,642.15
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,919.68,658.46
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,943.1,673.84
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,959.26,683.72
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,972.62,691.96
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,883.51,630.33
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,782.28,555.1
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,799.43,568.44
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,814.85,579.69
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,775.01,552.35
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,734.67,524.87
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,841.97,605.14
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,930.91,665.32
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,906.31,649.16
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,879.06,632.44
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,846.55,612.28
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,812.03,590.76
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,772.11,565.55
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,730.63,539.09
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,684.11,510.28
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,638.68,481.03
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,453.4,344.98
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,280.66,213.06
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,371.93,286.23
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,423.73,325.45
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,364.67,278.52
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,309.01,233.66
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,247.81,184.2
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,192.88,138.81
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,134.15,91.12
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,86.69,52.56
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,36.39,0.61
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.05,12.78
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.49,23.41
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,44.39,32.35
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,54.69,36.39
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,92.41,53.28
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,133.47,79.96
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,180.11,115.21
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,219.71,154.79
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,244.82,180.55
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,262.53,195.71
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,277.74,207.9
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,363.51,270.96
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,491.28,364.96
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,497.97,367.54
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,483.74,353.77
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,574.23,420.88
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,687.03,500.97
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,731.0,527.97
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,772.62,553.33
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,810.4,575.28
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,846.27,595.74
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,877.44,614.27
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,906.16,631.23
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,861.57,600.91
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,801.36,555.39
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,774.19,537.09
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,744.08,516.32
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,876.91,612.14
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,998.45,689.76
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,999.2,689.77
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,996.72,689.28
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,988.99,684.95
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,978.06,678.74
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,961.07,671.03
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,941.12,661.51
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,910.02,644.06
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,882.35,628.67
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,849.4,609.25
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,814.47,588.36
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,772.9,562.84
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,732.21,537.58
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,684.5,507.65
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,636.4,475.94
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,583.04,438.63
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,530.59,401.06
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,473.26,359.29
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,418.06,317.93
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,357.34,271.46
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,298.79,225.35
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,237.86,176.69
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,183.68,132.55
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,126.26,86.45
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,76.23,46.76
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,32.8,0.97
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.44
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.56,24.97
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.6,34.9
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,57.58,43.66
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,94.97,56.32
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,135.18,82.44
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,181.18,117.2
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,228.19,154.98
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,279.46,196.62
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,330.41,238.23
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,383.76,280.6
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,435.4,320.56
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,488.35,360.05
