Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,540.56,398.3
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,590.64,433.85
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,637.74,465.22
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,684.13,494.93
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,727.55,523.14
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,769.68,549.26
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,807.28,571.01
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,843.03,591.35
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,874.62,610.08
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,901.07,625.59
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,927.07,640.95
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,950.73,654.85
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,967.45,665.23
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,981.29,674.03
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,989.79,679.72
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,995.27,683.75
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,789.58,552.45
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,558.28,391.02
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,781.81,551.32
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,972.47,672.35
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,955.76,662.17
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,936.13,652.42
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,806.31,569.68
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,669.56,474.36
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,759.24,543.11
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,824.53,588.34
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,784.83,563.81
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,743.61,538.9
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,696.63,510.42
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,648.97,480.9
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,596.8,445.31
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,546.02,409.46
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,488.97,368.63
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,433.66,327.74
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,374.29,282.45
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,318.27,238.22
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,256.6,188.97
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,201.17,143.52
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,141.72,95.37
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,91.64,54.97
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,38.17,2.38
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,15.24,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.1,12.52
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.15,22.94
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,43.66,31.55
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.13,39.02
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,89.88,51.0
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,131.36,77.87
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,178.39,113.66
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,226.58,153.14
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,278.74,196.54
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,330.23,239.43
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,383.96,283.12
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,438.59,326.37
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,491.8,367.31
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,542.39,405.1
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,593.05,441.78
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,640.99,475.47
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,689.25,508.4
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,732.23,536.95
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,773.74,564.01
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,811.81,587.39
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,847.95,609.26
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,879.31,629.14
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,908.21,647.4
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,933.96,662.63
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,957.12,676.21
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,894.55,635.01
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,816.22,576.37
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,914.46,649.88
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,1001.44,706.38
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,1002.25,706.47
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,999.8,705.28
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,991.59,699.48
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,980.15,691.79
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,875.2,625.46
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,758.78,542.91
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,835.03,602.43
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,887.66,639.57
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,748.31,545.28
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,614.64,447.91
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,687.9,506.82
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,736.81,545.0
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,689.63,514.32
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,643.46,484.0
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,589.98,445.95
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,537.32,407.67
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,480.22,365.8
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,425.07,324.19
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,364.0,276.99
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,307.03,231.66
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,244.0,180.84
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,189.79,136.17
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,131.25,89.05
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,83.01,50.61
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,35.58,2.71
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,15.24,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.13,12.43
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.18,22.95
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,43.7,31.57
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,50.44,37.57
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,87.89,48.92
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,130.31,76.32
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,178.21,112.78
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,226.96,152.64
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,280.11,196.83
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,334.78,242.28
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,388.69,286.2
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,398.89,297.02
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,387.47,288.17
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,436.05,323.27
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,491.56,362.49
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,581.56,430.05
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,696.4,513.07
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,739.81,541.0
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,781.63,568.11
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,819.9,591.47
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,856.1,613.25
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,796.33,571.12
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,717.65,510.36
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,836.68,598.08
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,958.83,677.39
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,975.89,687.35
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,989.99,696.39
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,847.46,600.88
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,683.07,481.21
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,853.22,606.56
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,1002.85,705.46
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,994.76,700.01
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,983.47,693.87
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,966.13,683.95
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,945.82,672.21
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,922.49,658.55
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,896.36,643.05
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,862.81,623.67
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,827.13,602.71
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,669.55,494.37
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,512.73,378.54
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,599.73,448.69
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,652.35,492.08
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,599.3,453.96
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,545.87,415.08
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,459.39,350.67
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,380.08,290.45
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,325.65,248.48
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,274.36,207.74
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,220.26,164.34
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,170.83,123.78
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,119.06,81.75
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,72.33,44.21
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,31.26,2.33
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.74,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.32,11.71
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.18,21.29
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,40.7,29.03
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,45.33,33.23
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,83.91,44.46
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,127.61,72.45
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,176.51,109.74
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,228.24,152.01
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,281.46,196.44
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,318.9,232.78
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,337.38,250.73
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,354.17,264.0
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,366.17,272.42
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,425.27,316.09
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,494.05,366.15
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,582.9,433.7
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,697.13,517.02
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,740.69,545.58
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,782.54,573.22
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,765.65,558.51
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,732.08,528.28
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,750.46,540.55
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,766.45,550.84
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,801.92,574.8
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,836.34,597.84
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,854.5,609.67
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,871.22,620.68
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,838.65,598.2
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,805.97,575.73
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,814.76,582.94
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,821.81,588.79
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,812.71,583.5
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,801.93,577.22
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,798.01,576.88
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,786.84,571.79
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,745.26,543.64
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,709.71,519.4
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,771.98,569.53
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,813.07,600.69
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,543.02,408.8
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,271.76,202.05
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,396.97,300.92
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,503.02,382.02
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,421.49,320.89
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,340.9,260.29
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,314.9,241.9
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,291.52,224.6
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,249.17,191.42
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,204.32,155.76
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,162.66,122.32
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,123.64,90.46
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,85.09,59.21
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,50.67,31.36
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,23.16,1.05
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.78,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,24.68,12.5
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,42.63,29.88
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,60.58,45.82
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,74.38,58.0
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,100.29,72.45
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,121.07,89.91
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,132.96,101.06
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,123.22,93.38
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,107.35,80.72
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,140.63,106.64
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,174.29,132.47
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,286.94,217.99
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,418.59,316.23
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,396.65,299.19
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,361.89,271.87
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,415.94,311.4
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,475.69,354.18
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,386.59,288.21
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,289.48,215.22
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,197.83,146.44
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,104.66,75.31
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,189.17,139.66
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,274.26,202.86
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,374.99,276.4
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,476.32,348.5
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,552.58,402.81
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,633.83,459.57
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,392.55,289.41
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,150.96,110.1
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,352.29,261.08
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,554.27,404.45
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,443.37,325.11
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,326.77,240.88
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,278.65,206.16
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,230.6,170.81
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,205.35,152.2
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,180.16,133.44
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,163.98,121.35
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,147.94,109.28
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,125.32,92.19
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,102.78,75.01
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,103.27,75.79
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,103.8,76.6
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,64.79,46.09
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,26.08,15.34
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.93,7.26
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.79,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.82,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.86,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.89,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.93,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.44,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.96,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.76,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,25.8,13.25
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,41.49,29.07
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,57.84,43.69
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,73.4,57.26
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,98.23,68.41
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,106.32,76.98
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,104.15,78.98
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,125.68,95.6
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,147.56,112.18
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,204.38,154.8
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,269.18,202.99
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,258.77,194.69
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,247.16,185.29
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,319.52,238.69
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,397.61,294.91
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,524.19,391.13
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,684.16,508.03
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,727.29,535.91
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,768.96,563.14
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,806.46,586.54
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,841.92,608.42
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,873.86,628.76
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,903.35,647.48
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,924.38,659.43
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,942.11,669.34
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,859.07,612.24
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,757.44,536.59
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,793.54,563.05
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,828.75,587.83
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,914.22,650.79
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,982.88,695.77
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,839.52,598.62
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,678.86,482.45
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,818.21,586.52
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,932.16,664.15
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,907.95,648.58
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,881.19,632.51
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,847.95,613.09
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,812.7,592.2
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,772.53,566.93
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,730.96,540.46
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,686.19,512.27
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,639.12,481.35
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,587.04,444.51
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,535.5,407.22
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,470.86,359.51
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,410.33,313.75
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,349.84,266.57
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,295.65,223.06
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,237.33,176.2
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,184.95,133.23
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,129.55,88.54
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,83.21,51.35
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,36.01,4.58
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.76,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.74,10.12
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.06,20.31
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,40.0,28.42
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,42.47,30.78
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,79.48,41.89
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,123.87,70.11
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,173.49,107.52
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,222.48,147.26
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,278.21,193.06
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,320.11,231.51
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,348.28,256.25
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,395.2,291.42
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,450.47,332.03
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,493.98,362.83
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,536.41,391.95
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,606.06,442.71
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,691.67,502.95
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,700.2,504.08
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,694.84,495.55
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,718.38,509.66
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,739.49,521.68
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,754.58,530.37
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,766.87,537.26
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,860.33,602.66
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,954.23,659.11
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,970.98,668.71
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,984.76,677.46
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,993.58,681.93
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,999.32,684.67
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,999.87,685.82
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,997.17,685.17
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,988.74,681.76
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,977.16,676.5
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,960.99,667.9
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,941.84,657.51
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,912.13,640.52
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,885.54,625.47
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,853.04,606.1
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,818.49,585.32
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,777.53,560.51
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,735.3,534.54
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,689.81,506.74
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,642.0,476.24
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,589.78,440.11
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,538.21,403.55
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,481.14,362.39
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,425.96,321.44
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,365.71,275.73
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,309.31,231.55
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,246.88,182.1
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,193.04,138.33
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,134.66,91.4
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,86.05,52.62
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,36.92,4.88
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.76,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.34,10.98
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,40.16,27.68
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,56.34,42.02
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,68.72,52.74
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,100.39,64.64
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,138.72,89.46
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,182.53,121.68
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,227.34,156.47
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,276.47,195.08
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,324.87,233.37
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,375.9,272.71
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,424.49,309.2
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,474.83,345.54
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,523.19,380.27
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,572.25,414.33
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,618.52,444.45
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,664.55,473.26
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,534.46,381.67
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,379.16,268.89
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,586.84,418.77
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,817.8,570.86
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,848.65,588.13
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,877.56,606.45
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,906.01,624.51
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,934.97,642.89
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,951.73,653.88
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,965.78,663.43
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,973.58,669.91
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,978.45,674.69
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,978.35,675.39
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,975.22,674.38
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,967.1,671.46
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,956.03,666.73
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,814.29,576.35
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,669.74,476.76
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,648.68,464.48
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,620.38,446.41
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,327.06,241.62
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,38.71,24.23
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,80.36,56.61
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,122.47,89.18
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,84.69,60.48
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,47.37,31.7
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,34.79,21.91
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,22.21,12.03
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,60.41,42.53
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,99.42,73.68
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,84.15,61.89
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,68.88,49.94
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,54.62,38.56
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,40.57,27.12
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,28.48,17.12
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.0
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,13.27,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.96,9.16
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.12,20.29
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,40.75,29.02
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,45.83,33.62
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,83.4,46.92
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,124.87,72.96
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,171.91,108.24
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,220.21,147.45
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,272.51,190.64
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,274.55,201.47
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,252.08,188.71
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,282.77,211.09
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,314.23,233.5
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,429.64,321.05
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,585.78,436.28
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,633.53,469.07
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,680.37,501.07
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,724.22,530.59
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,766.74,558.19
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,804.02,580.94
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,839.06,602.02
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,869.38,621.15
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,898.82,639.7
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,924.34,654.83
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,947.34,668.35
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,963.79,678.75
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,977.4,687.49
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,899.02,636.31
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,805.01,568.0
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,903.62,641.4
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,986.13,695.89
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,983.05,694.1
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,971.17,687.59
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,954.22,677.98
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,934.42,666.61
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,903.56,648.1
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,871.01,628.43
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,840.63,609.79
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,805.4,587.8
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,765.72,562.88
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,724.76,536.81
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,677.28,505.88
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,629.51,473.73
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,578.87,438.07
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,528.45,401.72
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,471.44,359.84
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,416.52,318.43
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,357.49,272.93
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,303.91,230.25
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,243.57,181.4
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,189.48,136.84
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,134.72,92.2
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,88.22,54.4
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,37.92,5.44
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.76,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.82,9.48
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.6,22.23
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,44.77,32.27
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,52.19,38.86
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,89.07,52.89
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,129.33,78.09
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,175.17,112.03
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,221.97,149.28
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,272.97,190.57
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,323.76,232.6
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,377.07,275.93
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,428.59,316.61
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,481.39,357.07
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,501.19,371.35
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,503.04,370.89
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,542.21,397.95
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,581.28,424.19
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,553.65,401.79
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,517.98,373.55
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,669.28,485.69
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,840.81,602.72
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,872.98,621.98
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,902.86,640.78
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,928.36,657.13
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,951.3,671.91
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,968.69,682.9
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,983.22,692.21
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,992.84,697.1
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,993.72,696.63
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,994.53,697.72
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,998.08,700.66
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,990.63,696.75
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,980.07,691.05
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,962.97,681.3
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,942.99,669.78
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,921.26,657.16
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,896.35,642.47
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,863.39,623.49
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,828.29,602.95
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,788.26,577.65
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,746.73,551.1
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,700.38,521.82
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,653.34,491.53
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,601.9,455.14
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,549.43,417.21
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,492.29,375.24
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,436.93,333.43
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,376.07,286.3
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,318.92,240.71
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,257.73,191.0
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,202.59,145.32
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,141.62,95.96
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,91.99,56.0
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,39.0,5.49
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,13.27,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.02,8.69
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.61,20.57
