Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,41.64,29.63
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,46.49,34.03
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,83.17,46.36
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,125.59,72.46
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,173.64,108.07
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,222.81,147.42
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,275.93,190.65
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,328.18,234.01
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,385.27,280.23
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,438.39,321.92
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,492.72,363.22
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,543.98,401.06
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,595.27,437.74
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,644.12,471.68
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,693.32,504.88
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,737.22,533.6
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,779.63,560.69
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,818.19,583.86
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,854.73,605.52
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,886.9,625.5
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,916.58,643.87
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,940.44,657.72
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,961.29,669.73
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,978.2,680.28
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,992.17,689.13
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,1000.71,694.23
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,1006.18,697.52
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,1006.98,698.63
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,1004.55,697.89
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,905.98,636.03
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,793.31,557.16
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,883.63,625.37
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,948.34,669.15
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,922.38,653.66
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,898.78,640.29
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,865.39,621.46
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,829.9,601.06
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,788.9,575.48
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,746.57,548.73
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,699.16,519.01
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,652.73,489.21
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,599.21,451.58
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,546.42,413.57
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,488.79,371.47
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,433.06,329.6
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,372.2,282.72
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,315.11,237.41
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,253.68,188.11
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,197.16,141.82
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,138.35,94.16
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,89.34,54.74
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,38.2,5.31
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,23.3,9.89
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,38.62,26.28
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,53.41,39.48
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.16,43.89
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,91.65,56.9
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,130.69,81.36
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,175.74,114.53
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,220.84,150.29
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,271.44,191.52
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,321.18,232.72
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,373.63,275.35
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,425.14,316.45
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,478.76,358.07
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,529.26,396.22
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,581.97,434.79
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,629.72,469.01
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,677.24,502.24
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,720.94,532.59
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,763.4,560.57
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,801.75,584.53
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,838.32,607.07
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,870.79,626.47
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,898.21,642.44
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,925.0,658.15
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,946.27,670.26
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,964.17,681.39
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,979.23,690.79
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,988.42,696.83
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,994.57,701.07
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,995.08,701.59
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,992.43,700.25
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,983.69,695.16
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,971.94,688.29
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,955.19,678.31
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,935.63,666.59
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,802.04,577.05
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,669.63,481.46
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,754.25,548.91
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,816.39,596.41
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,683.3,503.44
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,557.68,411.08
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,608.33,453.75
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,638.5,480.53
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,583.24,440.73
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,529.4,401.52
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,472.0,359.49
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,416.82,317.98
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,353.0,268.86
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,296.42,224.04
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,235.78,175.35
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,181.92,131.44
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,124.91,85.86
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,74.71,46.33
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,32.84,4.01
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,23.29,9.52
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,34.97,23.23
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.35,34.37
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,52.73,39.29
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,85.81,50.85
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,101.22,67.1
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,95.12,71.08
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.37,61.22
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,181.48,135.21
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,304.52,227.79
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,353.94,264.67
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,412.66,308.44
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,434.14,324.23
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,453.03,337.4
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,489.31,362.96
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,525.94,388.33
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,633.7,470.84
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,763.84,564.83
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,801.35,588.05
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,836.74,609.99
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,867.97,629.99
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,896.81,648.33
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,805.27,580.88
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,690.96,492.12
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,756.64,539.45
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,821.7,585.04
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,909.14,648.54
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,990.6,700.94
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,849.76,604.69
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,693.83,490.8
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,654.75,464.56
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,615.21,437.34
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,787.7,565.53
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,934.14,666.31
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,908.77,649.83
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,880.91,632.73
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,848.48,613.88
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,814.05,593.5
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,773.86,567.78
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,732.32,540.91
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,687.69,512.67
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,640.6,481.43
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,587.78,444.03
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,535.49,406.14
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,478.51,364.44
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,423.56,323.06
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,363.57,276.66
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,307.37,231.93
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,244.22,181.03
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,189.98,136.45
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,130.94,89.17
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,82.65,51.07
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,34.53,4.04
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,22.71,8.68
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,40.07,27.32
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,58.19,43.46
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,73.79,57.09
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,98.96,68.71
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,130.38,89.42
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,166.85,116.05
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,209.02,148.81
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,255.56,185.65
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,299.12,220.51
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,349.5,260.28
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,387.99,290.75
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,418.0,313.56
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,445.75,333.59
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,469.56,349.91
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,561.15,420.31
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,675.35,505.89
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,719.5,535.64
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,762.44,563.11
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,802.17,588.21
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,839.07,611.1
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,870.85,631.41
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,900.26,650.07
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,924.01,663.51
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,948.88,677.63
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,966.93,687.24
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,982.13,695.02
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,988.5,697.54
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,997.13,701.65
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,997.58,702.12
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,994.84,700.72
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,940.73,666.12
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,876.1,618.29
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,919.91,654.28
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,944.47,671.32
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,920.14,656.29
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,888.64,636.83
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,854.85,616.85
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,819.1,595.39
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,778.49,569.44
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,738.73,543.86
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,623.59,463.15
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,517.61,385.81
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,529.83,397.87
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,526.11,397.25
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,473.98,359.75
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,423.23,322.22
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,359.16,272.86
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,302.51,227.96
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,240.84,178.5
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,186.04,133.84
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,127.56,87.28
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,76.86,47.58
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,33.74,3.7
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,13.27,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,22.49,8.1
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,36.72,24.53
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.47,34.43
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,52.85,39.37
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,84.58,50.27
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,126.57,79.64
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,165.64,111.56
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,207.79,147.06
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,250.75,183.06
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,302.0,220.98
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,374.78,277.23
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,417.51,312.56
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,449.9,337.98
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,477.35,357.81
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,496.98,370.47
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,530.44,393.55
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,562.5,415.03
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,619.41,455.39
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,680.15,497.76
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,759.34,556.43
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,848.15,615.46
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,880.23,635.65
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,909.77,654.41
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,933.03,667.67
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,953.19,678.92
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,915.8,653.52
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,865.22,612.76
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,937.67,666.99
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,1000.63,706.32
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,1002.01,707.02
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,1000.14,706.16
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,992.0,700.25
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,980.65,692.43
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,964.71,682.98
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,945.77,671.7
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,918.97,655.59
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,889.78,637.88
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,862.57,622.9
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,828.46,603.12
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,788.39,577.84
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,746.81,551.26
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,700.38,522.07
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,653.24,491.81
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,601.8,455.4
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,549.44,417.33
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,492.45,375.49
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,437.2,333.71
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,376.24,286.38
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,319.18,240.75
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,256.99,190.65
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,199.66,143.51
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,139.43,94.73
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,90.01,55.15
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,38.55,4.23
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,13.27,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,22.48,7.58
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,36.33,24.16
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.71,33.78
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,51.73,38.42
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,82.72,48.8
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,122.43,72.7
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,168.35,106.47
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,215.17,144.02
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,267.45,187.28
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,318.73,230.56
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,372.43,275.08
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,427.32,318.95
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,481.06,360.72
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,532.62,401.06
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,584.37,440.55
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,632.71,475.88
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,680.43,509.89
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,725.29,539.88
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,767.73,567.17
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,806.14,591.36
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,842.53,613.92
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,874.9,634.9
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,904.85,654.21
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,929.91,668.85
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,952.2,681.63
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,969.73,692.75
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,984.31,702.05
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,993.47,706.43
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,999.57,708.93
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,1000.52,709.75
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,998.24,708.63
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,990.25,703.08
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,979.12,695.61
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,962.92,687.6
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,943.77,677.67
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,922.48,664.91
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,893.72,647.17
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,860.77,626.56
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,825.75,604.44
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,784.49,577.87
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,742.03,550.21
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,696.74,521.05
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,649.01,489.16
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,595.18,451.39
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,542.22,413.31
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,484.34,370.36
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,428.49,327.83
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,367.23,280.07
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,308.08,232.85
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,245.89,182.86
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,190.62,137.62
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,131.82,90.29
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,80.75,49.82
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,34.99,3.04
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,12.29,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,22.02,6.74
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,38.85,26.12
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,52.61,38.54
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,60.36,45.51
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,82.1,51.55
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,119.87,73.12
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,168.69,106.94
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,214.17,142.79
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,266.35,185.47
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,318.37,229.15
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,372.79,274.02
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,427.61,318.26
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,481.86,361.05
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,492.95,368.54
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,482.61,357.87
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,518.41,382.83
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,553.67,406.75
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,652.25,481.69
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,771.27,566.39
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,809.76,590.0
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,846.2,612.35
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,878.68,633.17
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,908.65,652.29
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,932.42,665.9
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,953.08,677.47
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,970.18,688.21
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,984.34,697.14
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,992.54,701.17
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,997.64,703.35
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,998.62,704.53
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,996.39,703.77
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,987.45,699.15
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,975.46,692.65
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,958.93,682.98
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,939.49,671.46
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,920.5,660.28
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,893.59,643.86
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,780.11,568.49
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,664.13,484.79
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,623.76,457.98
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,583.06,430.31
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,532.94,396.07
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,483.8,361.92
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,525.03,397.19
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,544.79,415.5
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,487.37,372.68
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,431.86,330.38
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,373.06,284.52
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,317.52,239.92
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,254.61,189.18
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,196.98,141.83
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,138.31,94.07
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,89.43,54.56
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,38.12,2.91
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,21.67,5.9
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,35.92,23.68
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,46.84,33.7
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,52.64,39.0
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,82.39,49.15
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,122.41,73.05
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,168.38,106.46
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,206.22,145.06
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,221.02,163.57
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,279.33,203.65
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,372.1,272.97
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,427.34,317.18
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,481.91,359.91
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,533.48,399.17
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,585.22,437.37
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,634.37,472.72
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,684.32,507.63
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,728.52,536.22
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,771.23,563.02
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,810.38,587.19
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,847.61,609.82
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,880.2,630.27
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,910.28,648.99
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,935.43,663.32
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,957.68,675.74
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,848.91,601.83
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,717.35,504.6
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,868.45,614.75
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,1005.9,703.75
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,1006.89,703.95
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,1004.6,703.1
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,997.03,699.3
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,986.26,693.57
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,969.85,684.06
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,950.42,672.88
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,924.21,657.66
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,900.54,644.04
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,868.06,625.57
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,833.4,605.45
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,791.98,579.48
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,749.28,552.31
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,702.66,522.77
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,657.01,493.27
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,603.26,454.98
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,550.22,416.39
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,492.84,374.21
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,437.35,332.31
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,376.18,285.07
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,318.87,239.51
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,254.03,187.66
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,198.3,142.12
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,138.23,93.77
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,88.66,54.17
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,38.1,2.2
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,12.29,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.88,4.77
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,35.53,23.31
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,46.9,33.73
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,48.39,35.4
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,73.32,41.39
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,117.9,70.48
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,162.2,104.57
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,209.66,140.46
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,266.9,185.69
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,301.5,219.38
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,317.65,235.52
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,385.79,286.29
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,481.37,358.25
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,505.3,375.27
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,513.36,379.0
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,588.06,435.0
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,679.14,501.46
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,723.92,530.36
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,767.29,557.27
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,674.13,487.01
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,554.88,395.08
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,722.55,519.85
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,902.65,641.32
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,925.61,653.05
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,945.43,663.83
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,879.17,618.78
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,796.75,557.34
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,897.98,630.48
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,988.43,688.1
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,876.42,613.51
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,748.86,522.15
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,867.38,609.59
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,971.29,679.16
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,954.16,668.29
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,934.18,656.55
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,910.02,642.45
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,883.31,626.7
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,850.13,607.72
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,814.96,587.25
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,773.86,561.6
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,729.86,533.71
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,601.15,443.65
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,483.75,358.34
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,421.05,313.67
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,355.98,266.31
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,390.63,294.95
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,409.22,309.85
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,348.89,263.64
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,292.97,219.83
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,232.03,171.78
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,178.07,128.44
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,118.59,81.13
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,72.11,44.46
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,31.75,0.35
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,71.42,51.56
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,133.25,99.75
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,117.54,87.71
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,98.92,73.28
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,141.22,105.85
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,184.09,138.23
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,271.75,203.79
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,376.08,280.99
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,342.51,255.09
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,301.59,223.15
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,395.39,292.11
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,498.75,366.04
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,526.08,384.55
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,552.96,402.82
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,633.49,460.45
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,721.91,522.08
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,690.73,496.15
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,651.89,465.35
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,740.17,527.23
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,832.87,590.06
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,805.95,569.85
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,777.38,549.06
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,881.62,626.21
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,979.34,692.63
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,980.64,693.05
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,978.9,692.27
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,969.19,685.09
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,956.62,676.25
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,940.18,666.45
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,921.03,654.98
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,896.34,640.16
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,866.25,621.8
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,833.04,602.36
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,798.12,581.59
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,686.18,503.25
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,580.38,427.02
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,603.05,447.94
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,608.49,455.96
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,549.82,413.59
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,494.17,372.91
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,436.97,331.15
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,382.72,290.63
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,314.82,238.9
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,258.6,195.19
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,200.43,149.8
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,145.55,106.51
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,93.9,65.69
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,46.08,28.43
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,21.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.36,1.55
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,38.61,25.72
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,59.78,44.61
