Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,72.53,55.93
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,101.22,70.16
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,137.23,93.05
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,179.5,123.42
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,217.14,151.82
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,265.18,189.76
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,313.2,228.97
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,364.56,270.45
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,414.19,310.09
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,466.88,351.33
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,516.77,389.52
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,567.58,427.46
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,615.53,462.56
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,663.93,497.21
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,707.94,527.75
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,751.08,557.05
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,790.7,583.12
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,828.46,607.12
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,861.45,628.78
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,892.41,649.03
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,916.63,663.32
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,938.26,675.86
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,956.27,687.2
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,971.65,696.87
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,980.37,701.03
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,986.21,703.43
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,987.63,704.27
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,986.04,703.28
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,977.46,698.16
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,970.13,693.99
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,952.82,683.36
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,932.83,671.07
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,910.54,657.31
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,885.45,641.72
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,851.4,621.39
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,815.55,599.67
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,772.72,571.68
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,729.16,542.44
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,680.95,510.07
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,632.61,476.95
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,576.31,436.37
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,519.26,394.54
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,460.64,351.3
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,404.8,309.1
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,343.0,261.37
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,286.24,216.56
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,220.93,164.91
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,167.31,121.86
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,112.34,78.09
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,63.6,39.78
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,28.65,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,11.3,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,20.28,1.74
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.49,23.17
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,51.14,37.36
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,54.88,41.02
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,81.32,50.08
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,122.39,82.83
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,145.82,106.95
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,179.73,132.65
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,216.09,160.27
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,236.94,177.12
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,257.6,193.05
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,291.6,218.19
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,326.69,243.78
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,434.32,325.94
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,581.55,436.5
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,629.96,471.27
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,677.96,505.19
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,722.73,535.29
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,766.02,562.97
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,805.41,587.64
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,843.02,610.83
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,753.85,545.47
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,640.23,457.8
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,797.22,574.78
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,957.43,681.75
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,873.08,623.11
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,771.72,546.09
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,894.47,636.88
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,1007.4,710.21
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,1008.48,710.48
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,1006.23,709.38
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,998.66,705.36
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,987.83,699.36
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,971.32,689.47
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,951.75,677.68
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,926.55,662.57
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,898.76,645.74
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,866.03,626.65
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,831.11,605.91
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,793.36,582.01
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,750.14,554.11
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,703.02,524.09
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,655.2,493.07
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,601.72,455.01
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,547.93,415.61
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,490.57,374.25
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,435.06,332.86
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,373.39,284.82
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,315.74,238.61
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,253.26,187.77
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,196.07,140.5
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,135.95,91.95
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,86.57,52.27
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,36.77,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.81,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.47,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.51,18.98
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.08,30.45
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,47.86,34.91
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,73.49,42.62
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,113.6,65.44
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,160.09,98.85
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,206.94,135.64
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,259.72,178.62
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,311.98,222.51
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,369.04,269.38
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,422.1,312.39
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,476.95,355.65
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,528.91,395.53
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,580.92,434.29
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,632.15,471.56
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,680.83,506.18
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,725.17,536.42
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,767.99,565.14
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,807.42,590.11
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,844.82,613.47
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,877.83,634.8
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,908.3,654.38
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,929.18,666.47
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,946.27,676.11
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,963.34,686.97
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,977.52,696.01
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,986.78,700.76
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,993.02,703.67
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,994.7,704.65
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,993.21,703.71
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,985.04,698.91
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,973.78,692.23
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,963.69,687.6
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,944.88,677.33
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,915.57,659.04
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,884.29,639.46
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,851.33,618.45
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,816.4,596.04
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,777.63,570.91
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,735.25,543.13
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,687.24,511.99
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,638.9,479.21
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,584.96,441.54
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,532.04,403.7
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,474.06,360.99
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,415.94,317.14
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,354.98,269.51
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,298.27,224.16
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,236.14,174.79
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,181.23,130.5
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,120.8,82.37
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,73.83,45.11
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,32.17,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.32,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.46,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.26,16.39
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,37.5,25.9
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,42.95,30.91
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,69.89,39.24
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,111.3,62.43
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,158.94,96.74
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,201.91,139.63
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,228.45,167.6
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,270.42,199.52
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,321.01,237.99
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,338.52,252.06
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,344.04,255.88
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,445.95,333.12
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,583.37,435.45
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,632.22,470.03
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,680.23,503.43
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,725.96,534.57
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,769.37,562.89
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,807.93,586.66
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,844.4,608.77
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,876.31,628.97
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,905.74,647.48
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,931.14,661.99
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,953.78,674.68
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,971.66,685.74
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,986.57,695.0
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,995.01,698.81
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,1000.34,700.78
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,1001.52,701.72
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,999.48,700.76
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,991.2,696.01
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,979.8,689.41
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,963.83,680.02
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,944.89,668.82
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,924.17,656.78
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,895.55,639.62
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,863.02,621.14
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,828.35,601.05
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,787.8,575.53
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,745.95,548.87
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,700.41,520.27
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,652.39,488.99
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,598.22,450.73
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,544.91,412.21
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,486.89,369.94
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,430.93,327.96
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,367.61,279.25
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,306.86,231.23
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,244.38,180.91
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,188.98,135.55
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,128.24,87.12
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,75.76,45.69
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,32.54,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.34,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.79,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,36.22,23.51
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,52.55,38.45
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,63.66,48.39
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,85.84,56.05
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,123.67,78.38
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,168.28,110.06
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,213.37,145.15
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,263.86,185.85
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,313.76,226.88
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,366.91,269.93
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,417.93,310.09
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,469.96,349.74
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,520.71,387.92
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,572.28,425.63
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,619.62,459.26
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,666.45,491.65
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,710.45,522.17
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,753.58,551.46
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,791.54,575.22
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,827.66,596.98
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,860.59,616.16
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,889.86,632.71
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,913.5,645.48
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,934.6,656.55
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,952.14,667.0
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,967.05,675.85
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,979.14,681.58
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,984.78,683.36
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,985.39,683.91
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,982.98,682.75
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,974.6,677.99
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,963.34,671.57
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,946.25,661.9
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,926.5,650.63
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,901.56,636.07
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,874.21,619.93
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,840.87,601.08
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,805.79,580.88
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,765.01,555.34
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,723.11,528.11
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,674.48,496.59
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,625.78,464.31
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,568.04,424.07
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,514.76,386.03
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,456.36,343.68
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,400.74,302.35
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,338.46,254.55
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,281.42,209.89
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,215.82,158.98
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,162.03,116.51
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,106.42,72.95
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,57.22,34.78
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,25.81,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,27.3,16.27
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,43.34,30.74
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,62.88,47.71
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,83.19,61.61
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,105.19,78.63
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,125.15,93.75
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,172.34,125.72
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,234.39,170.46
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,283.56,207.89
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,337.07,248.91
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,385.02,285.31
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,436.02,323.14
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,501.46,372.16
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,581.79,431.17
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,631.46,465.97
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,680.68,499.54
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,725.92,528.72
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,769.73,555.49
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,809.41,579.36
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,847.19,601.7
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,880.25,622.37
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,910.87,641.45
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,933.12,653.87
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,956.09,666.79
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,974.31,678.13
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,989.58,687.75
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,998.87,692.67
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,1005.03,695.78
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,1006.47,697.55
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,1004.68,697.44
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,995.67,693.26
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,983.54,687.21
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,967.34,678.33
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,948.21,667.65
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,924.36,653.94
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,897.64,638.35
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,864.78,619.75
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,829.82,599.57
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,714.83,521.81
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,599.15,438.58
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,634.26,469.22
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,650.43,485.51
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,596.17,447.02
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,542.71,408.55
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,484.14,366.04
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,427.69,323.89
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,365.84,276.47
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,306.09,229.4
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,243.18,178.97
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,187.32,133.44
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,128.06,86.2
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,79.31,47.26
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,32.33,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.34,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.96,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,32.0,19.93
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.01,32.11
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,52.46,38.92
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,76.61,47.59
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,116.09,69.94
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,161.93,102.34
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,207.55,137.82
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,259.26,179.64
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,297.53,215.71
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,320.49,236.99
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,385.52,284.82
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,473.21,349.68
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,527.13,389.74
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,579.06,427.4
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,627.92,461.85
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,676.28,495.01
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,721.34,524.78
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,765.12,551.97
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,804.44,575.88
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,840.46,597.41
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,872.57,617.52
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,902.25,636.05
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,930.54,652.67
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,956.52,667.79
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,899.09,630.46
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,824.69,575.49
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,920.2,644.41
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,1003.9,696.39
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,1005.09,697.05
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,1003.0,696.42
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,868.44,609.79
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,721.09,505.17
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,704.71,495.96
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,687.21,485.28
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,805.07,573.76
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,895.2,636.16
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,867.04,619.96
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,831.81,599.7
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,790.97,574.25
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,748.7,547.57
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,701.23,517.9
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,653.07,487.22
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,601.01,450.84
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,548.14,412.85
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,489.81,370.5
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,433.38,328.29
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,371.41,280.7
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,313.53,234.87
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,250.4,184.01
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,192.61,136.69
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,131.98,88.21
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,82.51,48.46
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,34.5,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.85,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.23,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,29.7,17.91
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.96,28.58
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,47.77,34.79
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,71.08,42.79
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,109.74,64.07
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,154.96,96.04
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,201.16,132.09
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,253.32,174.47
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,304.61,217.12
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,358.54,261.11
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,266.98,198.13
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,144.04,105.48
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,302.12,224.72
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,476.46,350.55
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,561.22,412.89
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,668.28,490.08
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,713.15,518.62
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,756.62,545.23
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,795.33,568.31
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,831.96,589.78
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,864.49,610.04
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,894.62,628.76
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,919.05,642.54
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,940.59,654.55
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,849.7,594.03
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,739.25,514.15
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,869.64,609.41
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,988.78,687.23
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,989.99,688.01
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,988.03,687.94
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,980.39,684.43
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,969.62,679.08
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,953.82,670.26
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,940.58,663.15
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,683.51,492.54
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,417.96,300.02
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,638.56,467.11
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,815.5,593.13
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,739.07,542.01
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,662.53,488.18
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,612.96,455.56
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,563.98,422.45
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,487.91,367.37
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,411.89,311.42
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,255.44,193.85
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,112.76,83.03
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,95.45,69.88
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,78.14,56.38
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,61.33,43.15
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.49,29.64
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,18.16
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,6.43
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.85,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.12,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.61,13.85
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,34.56,23.29
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,38.12,26.69
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,59.74,32.35
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,101.25,54.28
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,148.86,87.54
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,197.46,125.77
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,253.01,170.93
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,305.33,214.23
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,359.97,258.62
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,413.16,301.13
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,467.5,343.29
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,520.03,382.79
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,574.69,422.56
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,623.14,457.25
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,670.67,490.48
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,629.15,456.36
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,563.11,403.95
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,619.64,443.44
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,680.18,484.4
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,785.51,562.57
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,899.6,638.34
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,925.17,653.0
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,947.83,666.47
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,966.05,677.92
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,981.23,687.56
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,990.83,692.7
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,997.24,695.95
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,952.41,668.49
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,895.53,625.91
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,880.35,617.6
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,863.09,607.65
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,799.34,566.5
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,741.81,528.75
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,738.65,529.43
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,738.87,531.96
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,659.25,476.98
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,589.36,427.98
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,569.7,416.32
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,547.73,402.67
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,557.7,414.07
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,565.85,423.55
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,517.89,390.36
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,469.89,356.5
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,404.01,307.85
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,337.14,257.5
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,286.75,218.29
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,238.84,180.1
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,189.34,140.32
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,143.79,103.13
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,97.18,65.69
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,57.0,33.01
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,24.63,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.36,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,15.26,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,30.05,18.0
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.74,30.16
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,50.68,37.38
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,72.78,45.58
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,110.9,66.47
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,155.37,97.31
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,200.55,131.93
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,252.07,173.08
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,289.24,208.39
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,309.11,227.38
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,297.92,220.51
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,273.71,202.42
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,400.48,297.53
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,570.06,420.8
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,510.19,373.5
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,423.17,305.39
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,574.91,419.59
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,756.91,547.18
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,796.15,570.56
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,833.57,593.67
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,866.92,614.93
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,897.86,634.63
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,843.97,596.53
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,772.42,541.3
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,875.39,616.81
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,973.14,680.48
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,982.53,684.86
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,988.89,688.15
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,990.16,689.46
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,988.25,688.95
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,986.1,688.74
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,974.99,683.0
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,958.25,673.51
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,938.58,662.23
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,904.69,641.84
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,872.91,622.77
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,781.05,562.89
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,693.18,502.12
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,664.62,484.72
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,633.76,465.14
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,585.58,433.15
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,537.93,400.93
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,433.57,324.89
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,339.38,254.78
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,382.72,290.42
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,410.27,311.97
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,346.31,261.98
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,290.76,217.69
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,228.52,168.14
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,173.53,123.74
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,113.7,76.34
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,67.01,38.77
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,28.5,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
