Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.35,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,23.89,13.04
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,34.22,23.0
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,37.91,26.51
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,58.75,32.01
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,100.47,53.58
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,148.32,87.01
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,197.85,125.96
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,254.24,171.64
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,307.65,215.59
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,363.37,260.22
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,417.02,301.81
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,471.65,342.17
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,524.65,380.96
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,579.73,419.8
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,629.25,453.14
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,677.79,484.79
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,722.91,514.12
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,766.55,541.88
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,805.9,565.55
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,843.02,587.62
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,876.74,608.68
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,907.93,628.16
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,934.07,643.7
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,957.37,657.5
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,976.3,669.58
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,992.16,679.91
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,1002.44,685.51
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,1009.48,689.27
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,1011.18,690.92
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,1009.51,690.67
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,1003.4,688.29
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,993.87,683.91
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,978.14,675.4
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,959.25,665.02
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,934.85,651.24
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,907.61,635.65
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,874.98,617.57
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,840.0,597.8
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,800.25,573.73
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,758.75,548.23
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,715.29,521.95
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,667.19,492.01
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,614.51,456.99
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,561.92,419.85
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,503.68,378.01
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,447.95,336.63
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,386.39,289.05
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,328.42,242.8
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,264.4,191.73
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,206.8,144.58
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,143.24,93.8
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,91.12,50.82
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,32.93,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.55,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,21.97,11.35
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,30.55,19.82
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,34.5,23.56
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,55.09,29.12
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,97.69,50.77
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,146.34,84.44
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,196.12,123.53
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,252.25,168.95
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,305.74,213.14
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,361.53,258.3
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,415.67,301.16
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,470.87,343.41
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,526.13,384.25
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,578.66,421.93
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,628.54,456.63
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,677.6,489.77
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,723.44,518.18
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,767.73,545.1
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,807.78,568.93
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,845.68,591.14
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,879.03,611.58
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,909.76,630.34
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,935.11,644.42
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,957.32,656.58
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,975.85,667.91
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,991.26,677.46
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,1001.05,682.27
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,1007.58,685.25
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,1009.29,686.89
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,1007.63,686.66
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,1000.6,683.3
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,990.27,678.06
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,974.7,669.32
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,956.01,658.77
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,929.46,643.77
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,900.47,627.24
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,867.16,608.84
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,836.07,591.7
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,795.54,567.27
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,753.47,541.58
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,705.85,512.65
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,657.5,482.68
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,603.28,446.0
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,551.09,409.31
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,492.41,367.54
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,435.61,325.8
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,372.82,278.25
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,314.24,232.42
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,250.56,181.99
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,193.55,135.79
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,130.27,85.54
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,79.98,44.41
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,29.31,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.74,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.15,12.11
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,33.97,22.63
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,39.96,28.15
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,59.96,34.33
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,100.56,55.17
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,147.51,87.74
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,195.82,125.47
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,248.81,168.44
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,301.36,212.02
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,358.71,258.4
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,390.45,285.74
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,404.39,296.72
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,476.41,350.24
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,572.81,420.48
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,624.14,455.88
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,672.89,488.77
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,718.19,517.53
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,762.04,544.39
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,802.08,568.42
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,840.13,590.92
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,873.39,611.45
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,904.12,630.36
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,929.84,645.2
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,952.68,658.26
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,971.1,669.62
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,986.43,679.19
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,996.66,684.73
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,1003.67,688.41
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,1005.38,690.03
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,1003.74,689.75
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,995.77,684.27
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,984.51,676.94
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,968.54,667.88
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,949.48,657.0
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,922.61,641.63
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,893.36,624.75
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,860.75,606.9
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,830.41,590.33
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,789.3,565.25
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,746.76,538.97
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,699.53,510.22
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,651.59,480.4
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,481.13,357.23
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,325.07,240.49
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,394.34,295.54
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,430.66,323.52
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,367.91,275.49
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,309.29,229.45
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,245.85,178.7
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,189.21,132.49
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,126.99,83.05
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,77.38,42.21
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,28.23,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.74,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.02,12.6
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,35.64,23.98
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,41.88,29.75
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,60.7,35.56
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,100.82,56.09
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,147.5,88.35
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,195.07,125.21
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,248.16,168.12
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,300.9,212.0
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,358.5,258.81
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,411.96,301.47
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,467.13,344.07
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,520.03,383.5
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,573.1,421.59
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,624.64,456.5
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,673.59,488.41
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,718.76,517.72
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,762.45,545.31
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,802.45,569.02
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,840.38,591.1
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,873.82,610.08
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,904.72,627.3
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,929.79,641.23
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,951.8,653.29
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,970.2,664.11
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,985.52,673.15
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,994.75,677.64
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,1000.75,680.31
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,1001.96,681.67
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,999.85,681.18
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,992.42,678.02
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,981.75,672.98
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,965.39,663.73
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,945.96,652.69
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,916.78,636.01
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,890.76,621.28
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,737.87,523.07
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,591.21,420.44
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,676.45,486.59
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,736.07,531.31
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,690.31,503.14
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,642.07,472.78
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,585.82,434.03
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,530.91,395.24
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,472.51,353.53
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,416.34,312.12
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,351.24,262.85
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,289.76,215.01
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,227.58,165.69
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,172.51,121.27
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,113.09,74.45
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,61.53,33.07
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,23.79,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.96,13.84
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,43.98,30.85
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,64.1,48.35
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,86.58,62.96
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,109.72,78.78
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,140.16,100.89
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,185.33,130.16
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,248.57,175.32
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,295.92,213.3
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,346.63,253.53
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,395.91,291.61
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,448.35,331.12
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,497.5,366.77
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,547.68,401.85
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,596.41,434.94
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,646.53,467.8
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,690.55,495.13
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,733.74,520.94
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,774.81,543.71
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,814.88,564.61
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,847.63,583.99
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,878.28,602.04
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,908.01,620.19
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,935.76,637.06
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,954.29,649.71
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,969.93,660.76
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,980.59,668.09
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,988.18,673.55
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,989.63,676.19
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,987.87,676.97
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,980.89,673.2
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,970.77,667.56
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,841.83,586.13
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,710.03,495.05
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,801.84,564.6
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,873.27,615.51
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,758.66,541.08
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,646.04,463.17
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,687.04,498.0
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,711.97,520.98
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,574.73,424.06
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,442.23,327.95
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,363.28,271.26
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,284.11,212.89
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,249.37,187.67
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,215.41,162.44
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,178.82,134.62
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,143.67,107.4
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,109.8,80.7
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,77.44,54.92
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,47.75,31.08
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.1
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.83,15.12
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,47.04,33.63
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,61.05,46.18
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,83.69,58.69
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,113.22,78.96
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,141.67,102.29
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,179.55,130.75
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,218.47,160.48
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,238.56,178.67
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,250.46,189.23
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,277.81,209.52
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,305.01,229.25
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,333.67,250.19
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,362.48,270.97
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,448.56,334.23
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,544.89,403.33
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,587.97,433.31
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,632.17,464.02
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,713.25,523.88
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,804.8,588.76
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,785.21,570.38
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,752.42,542.85
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,774.37,559.97
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,795.49,576.21
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,764.43,550.55
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,728.08,521.48
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,679.89,487.88
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,629.81,452.64
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,557.41,402.38
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,489.6,354.56
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,539.02,390.51
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,595.06,429.86
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,367.89,270.37
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,148.02,107.78
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,166.64,122.42
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,185.3,136.67
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,137.98,101.03
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.06,65.26
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,123.9,90.77
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,157.14,116.4
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,158.3,117.81
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,159.56,119.39
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,165.51,124.51
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,171.29,129.49
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,149.69,113.27
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,128.48,97.17
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,107.53,80.85
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,86.65,64.31
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,67.25,48.77
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,47.79,32.87
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,19.19
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.09
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.84,69.18
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.25,80.69
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,159.22,117.13
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,207.61,153.34
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,441.03,327.59
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,686.54,499.15
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,775.29,564.17
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,870.54,631.23
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,819.56,591.08
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,753.08,538.78
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,787.71,563.67
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,822.22,587.74
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,891.04,638.09
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,956.02,684.25
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,956.69,684.73
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,954.52,683.97
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,948.39,679.39
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,939.35,673.06
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,859.98,618.56
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,784.06,564.55
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,790.06,571.49
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,791.84,575.15
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,765.82,560.32
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,737.11,543.62
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,703.09,521.97
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,666.7,498.34
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,482.46,363.51
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,310.87,233.21
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,201.88,151.63
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,95.11,69.17
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.82,60.01
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,24.0
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,15.32
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,7.68
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,25.38,12.71
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,42.26,29.58
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,58.61,44.08
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,79.5,57.57
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,107.98,77.49
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,139.45,100.9
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,166.64,123.3
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,194.45,145.97
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,236.91,177.64
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,288.54,216.46
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,329.22,247.14
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,371.28,278.31
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,421.7,315.8
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,479.16,357.91
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,559.7,418.92
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,661.18,493.81
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,706.87,524.91
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,751.32,553.81
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,790.53,577.95
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,828.09,600.71
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,861.46,621.71
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,892.41,641.06
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,918.48,655.88
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,941.8,668.89
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,959.38,679.64
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,973.97,688.6
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,984.02,695.23
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,990.93,700.03
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,992.66,701.29
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,991.13,700.67
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,630.88,463.03
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,239.87,174.29
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,169.7,123.39
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,100.01,71.01
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,121.52,87.52
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,143.11,103.98
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,212.73,157.01
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,282.96,209.9
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,293.51,218.21
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,297.08,221.58
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,275.39,206.47
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,253.67,191.21
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,253.65,192.33
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,251.95,191.97
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,221.83,169.57
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,191.95,146.99
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,160.52,122.44
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,129.92,98.15
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,99.82,74.1
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,71.02,50.79
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,44.33,28.94
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,7.85
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.51,11.74
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.77,24.99
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.14,33.55
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,63.58,41.13
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,101.47,60.86
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,146.34,91.72
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,191.6,126.97
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,242.12,168.2
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,293.01,210.88
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,347.01,255.61
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,399.33,297.85
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,454.19,340.9
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,476.16,356.74
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,478.75,356.21
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,506.43,374.87
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,531.18,390.71
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,573.74,420.02
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,617.46,449.5
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,716.71,522.2
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,829.35,597.15
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,812.23,581.88
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,779.68,553.32
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,790.97,558.23
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,798.14,560.03
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,822.78,575.2
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,844.17,588.09
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,818.69,568.64
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,794.01,550.1
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,905.8,630.05
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,1000.12,688.6
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,994.06,683.65
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,984.63,677.93
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,968.48,669.63
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,949.2,659.49
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,915.9,641.24
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,886.66,625.39
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,852.92,606.38
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,817.11,585.76
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,776.7,561.77
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,734.62,536.25
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,688.87,508.23
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,640.53,477.22
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,586.44,439.96
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,532.91,402.04
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,473.65,358.8
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,416.6,315.97
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,353.35,267.27
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,294.47,220.55
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,228.96,168.43
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,173.12,122.86
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,112.19,74.1
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,61.43,29.57
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,22.41,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.81,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.4,9.23
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.56,22.28
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,39.51,27.93
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,53.76,32.29
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,93.92,51.4
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,140.97,83.34
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,189.25,121.02
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,243.07,165.26
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,267.18,194.34
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,264.26,197.76
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,345.5,257.22
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,466.32,347.44
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,519.4,388.1
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,574.49,429.18
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,625.06,465.23
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,675.03,499.77
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,721.14,529.1
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,765.69,556.62
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,806.16,581.36
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,844.59,604.52
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,878.28,625.67
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,909.32,645.1
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,936.13,660.48
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,960.0,673.99
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,978.42,685.51
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,993.61,695.14
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,1003.55,700.62
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,1010.12,704.13
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,1011.77,705.75
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,1009.97,705.38
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,1002.24,701.46
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,991.15,695.58
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,974.73,686.43
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,955.11,675.35
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,930.12,660.85
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,902.32,644.55
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,869.5,624.62
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,834.31,603.06
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,792.94,577.45
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,753.89,553.15
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,705.98,523.31
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,657.26,492.37
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,601.82,454.22
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,547.06,414.63
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,489.16,372.03
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,431.94,328.65
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,367.84,278.78
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,308.18,230.85
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,243.68,178.72
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,186.44,131.34
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,122.12,79.5
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,68.11,30.79
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,24.66,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
