Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.62,8.26
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,32.8,21.6
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,38.24,26.83
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,51.36,30.79
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,91.78,49.95
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,139.08,82.06
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,187.18,119.67
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,240.83,163.95
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,296.37,211.26
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,351.89,258.17
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,380.89,284.76
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,389.03,291.92
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,465.76,350.65
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,570.54,429.58
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,554.14,413.58
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,514.34,379.16
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,560.96,411.79
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,611.07,445.92
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,647.16,469.63
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,683.4,493.18
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,720.58,518.76
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,759.76,545.44
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,856.59,616.23
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,954.42,678.25
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,934.06,664.53
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,899.46,635.02
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,957.12,679.12
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,1004.17,707.94
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,939.74,667.02
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,862.7,610.14
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,932.27,664.28
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,983.51,697.82
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,967.33,689.23
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,948.03,679.13
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,918.6,661.31
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,892.29,645.54
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,858.72,624.65
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,823.0,602.24
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,781.58,575.8
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,738.75,548.16
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,690.52,517.33
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,643.49,486.59
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,588.81,447.57
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,534.84,408.14
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,475.37,363.96
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,418.11,320.2
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,354.54,270.46
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,295.58,222.95
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,228.86,168.73
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,172.28,121.9
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,109.8,71.93
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,57.77,24.91
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,21.23,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.98,11.34
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,43.46,30.36
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,54.52,40.53
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,67.2,45.36
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,104.81,64.83
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,149.91,95.4
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,194.18,128.44
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,246.54,170.18
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,299.4,214.4
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,355.4,260.56
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,409.62,303.96
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,468.82,349.74
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,522.29,390.52
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,576.12,430.25
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,627.52,467.24
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,678.77,503.06
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,726.03,534.23
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,771.09,562.3
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,812.15,587.24
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,851.32,610.58
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,885.03,631.63
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,916.16,650.96
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,944.04,666.78
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,969.12,680.76
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,986.97,691.58
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,1001.62,700.53
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,1012.55,705.78
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1020.16,709.08
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,1020.89,709.71
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,1018.18,708.39
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,1010.53,703.0
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,999.47,695.65
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,983.17,687.7
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,963.7,677.83
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,938.25,663.07
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,909.99,646.49
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,875.85,625.79
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,839.42,603.49
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,802.14,580.7
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,758.74,553.53
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,710.14,523.39
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,660.8,492.16
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,604.89,453.52
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,550.91,414.68
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,490.79,371.41
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,432.7,328.17
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,367.68,277.65
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,307.25,229.21
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,240.46,175.59
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,181.36,127.05
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,114.85,74.0
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,60.98,23.9
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,22.24,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.85,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.13,7.66
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.56,22.98
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,41.64,29.67
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,55.21,35.07
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,94.53,53.55
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,141.13,84.87
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,188.13,120.96
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,241.7,164.56
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,294.98,209.41
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,353.32,257.49
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,407.92,301.12
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,464.46,344.71
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,517.97,385.18
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,571.62,424.33
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,624.26,461.42
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,674.5,495.69
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,720.77,526.3
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,765.54,554.98
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,806.04,579.35
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,844.44,602.05
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,878.4,621.63
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,909.75,639.38
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,936.9,654.8
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,961.16,668.4
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,979.53,679.77
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,994.69,689.3
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,1005.59,695.32
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,1013.15,699.4
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,1014.78,701.01
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,1012.96,700.66
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,1005.17,697.17
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,993.96,691.67
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,977.47,682.58
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,957.8,671.57
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,932.65,657.45
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,904.67,641.47
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,871.25,622.87
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,835.49,602.53
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,793.87,576.78
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,754.6,552.35
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,706.13,522.19
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,656.89,490.93
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,601.46,452.72
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,546.61,413.11
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,488.01,370.05
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,430.15,326.23
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,364.89,275.51
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,304.35,226.93
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,238.64,173.92
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,180.57,126.04
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,115.22,73.81
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,60.27,21.12
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,21.96,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.38,3.57
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.52,19.51
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,36.79,25.44
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,48.83,29.81
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,89.47,48.12
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,137.2,79.91
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,185.73,117.47
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,239.59,161.52
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,295.97,208.52
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,352.39,254.92
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,407.25,299.09
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,463.66,342.99
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,517.56,383.64
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,573.46,424.23
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,624.31,460.03
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,674.4,494.18
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,720.37,523.26
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,764.81,550.34
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,805.52,574.94
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,844.1,597.89
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,878.14,619.02
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,909.56,638.46
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,936.38,653.65
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,960.23,666.97
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,978.57,678.32
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,993.71,687.83
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,1004.1,693.09
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,1011.13,696.43
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,1012.74,698.05
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,1010.91,697.73
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,1003.62,694.62
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,992.93,689.52
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,975.93,679.79
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,955.75,668.18
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,929.49,653.16
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,900.61,636.45
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,867.47,617.9
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,832.03,597.66
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,794.74,574.77
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,751.37,547.6
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,703.22,517.72
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,654.3,486.77
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,599.46,448.97
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,545.03,409.92
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,485.91,366.48
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,427.48,322.33
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,363.39,272.66
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,303.7,224.93
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,237.32,171.91
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,178.68,123.97
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,114.41,72.67
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,59.72,17.91
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,21.73,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,13.82,2.17
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,28.38,17.7
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,33.72,22.84
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,45.12,26.96
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,86.14,44.61
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,134.05,76.36
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,183.86,115.22
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,240.86,162.11
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,294.99,207.74
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,351.63,254.64
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,406.92,298.89
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,463.34,342.36
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,520.04,385.09
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,574.26,424.66
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,624.52,460.19
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,673.76,493.89
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,720.09,524.3
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,764.84,552.92
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,805.64,577.76
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,844.12,600.83
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,878.16,622.11
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,909.58,641.69
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,935.91,656.67
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,959.26,669.77
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,978.08,681.49
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,993.71,691.33
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,1003.6,696.68
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,1010.11,700.09
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,1010.72,700.65
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,1007.89,699.26
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,963.34,672.4
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,907.27,633.19
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,939.93,660.1
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,952.35,668.53
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,927.46,653.98
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,899.78,637.88
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,865.74,618.61
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,829.43,597.67
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,793.02,575.47
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,750.38,548.81
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,701.87,518.5
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,652.65,487.16
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,598.15,449.47
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,543.88,410.45
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,485.23,367.28
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,427.3,323.36
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,363.44,273.7
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,303.69,225.67
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,237.73,172.52
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,179.44,124.47
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,114.77,72.5
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,59.32,14.16
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,21.55,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.03,2.3
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,29.82,18.84
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,37.07,25.64
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,48.63,30.45
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,88.71,47.82
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,136.05,78.99
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,185.68,117.43
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,240.27,162.05
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,265.19,191.9
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,263.6,196.79
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,344.72,255.77
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,464.67,344.52
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,518.27,384.3
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,572.02,423.07
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,624.04,459.18
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,673.5,492.33
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,641.22,463.76
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,584.34,417.64
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,625.72,444.99
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,668.11,471.83
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,783.17,554.83
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,906.5,634.36
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,849.54,594.38
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,772.8,536.81
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,882.46,615.75
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,985.95,680.73
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,994.16,685.82
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,999.08,689.97
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,1000.18,691.38
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,997.96,690.91
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,988.45,686.6
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,975.76,680.42
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,958.89,671.23
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,938.99,660.2
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,915.93,647.59
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,885.03,629.87
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,850.82,610.8
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,814.55,590.11
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,772.34,564.24
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,728.74,537.03
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,681.96,507.59
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,632.68,475.09
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,507.99,384.0
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,396.56,300.5
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,410.61,312.93
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,406.84,310.02
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,344.75,260.79
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,286.54,213.56
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,220.88,160.6
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,162.35,112.72
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,101.96,64.31
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,49.38,7.5
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,18.07,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.47,1.84
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.68,19.48
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,39.5,27.66
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,52.06,38.62
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,90.0,51.02
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,135.43,80.95
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,182.83,117.42
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,235.68,160.45
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,272.35,197.14
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,288.03,213.93
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,357.31,265.06
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,456.15,339.36
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,509.49,379.65
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,563.26,419.07
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,613.42,454.88
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,663.15,489.33
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,709.77,519.99
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,754.25,547.63
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,794.75,572.23
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,833.24,595.2
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,867.32,615.99
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,898.91,635.06
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,925.07,649.62
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,948.35,662.33
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,966.73,672.96
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,982.01,681.73
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,991.15,685.37
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,997.02,687.12
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,998.1,687.49
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,995.83,685.98
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,987.76,681.06
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,976.43,674.31
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,959.43,663.72
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,939.38,651.38
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,912.29,635.25
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,887.93,620.89
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,853.73,600.31
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,817.39,578.35
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,775.7,552.8
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,732.58,526.11
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,683.07,495.88
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,634.99,465.63
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,579.38,427.74
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,524.65,389.42
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,463.83,345.78
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,405.48,302.6
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,340.98,253.55
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,281.45,206.83
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,213.94,153.82
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,157.21,108.29
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,95.63,59.75
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,40.25,1.32
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,15.7,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.33,1.42
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.4,20.8
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.36,28.35
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,51.56,38.18
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,90.02,51.16
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,135.97,81.38
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,182.52,116.55
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,235.66,159.19
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,288.65,203.47
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,344.5,249.44
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,401.13,295.02
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,457.3,339.02
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,511.03,379.69
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,565.06,419.12
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,615.95,454.28
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,667.28,488.41
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,713.06,518.57
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,757.36,546.42
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,797.89,570.49
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,836.36,592.85
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,869.93,613.39
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,900.94,632.24
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,927.77,647.06
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,951.74,660.06
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,970.35,671.12
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,985.79,680.34
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,995.52,685.19
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,1001.91,688.15
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,1002.92,688.95
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,1000.52,687.84
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,992.72,684.02
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,981.57,678.28
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,964.19,667.96
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,943.69,655.83
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,915.22,639.2
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,889.67,624.42
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,855.22,603.91
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,818.61,581.94
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,776.35,556.09
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,732.72,529.05
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,683.34,498.83
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,635.25,468.53
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,578.91,429.72
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,523.58,390.55
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,462.89,346.52
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,404.62,302.95
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,339.35,252.89
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,279.3,205.43
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,211.37,151.75
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,154.23,105.73
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,93.23,57.48
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,38.29,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,14.96,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.88,1.38
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,36.63,24.17
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,49.68,36.13
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,60.77,45.94
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,97.09,59.96
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,141.09,89.03
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,185.82,122.31
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,237.39,163.15
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,288.81,205.54
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,343.7,250.16
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,397.02,292.18
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,453.03,334.84
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,505.91,374.51
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,561.07,414.41
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,611.12,449.73
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,660.97,483.89
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,706.89,514.39
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,751.62,542.14
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,792.36,566.65
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,831.3,589.67
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,865.21,610.46
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,896.73,629.65
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,920.56,642.62
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,944.78,655.84
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,962.92,666.64
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,978.01,675.67
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,987.51,680.41
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,993.8,683.31
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,993.85,683.53
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,990.62,681.92
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,981.65,675.51
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,975.59,671.07
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,957.8,662.3
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,937.0,651.78
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,909.76,635.88
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,880.06,618.44
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,845.0,597.51
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,807.93,575.16
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,765.77,549.28
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,724.76,523.9
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,674.44,492.91
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,623.85,460.02
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,567.33,421.04
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,511.99,381.82
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,451.19,337.7
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,393.11,294.29
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,325.98,242.99
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,267.02,196.46
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,201.88,145.08
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,145.63,100.07
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,86.97,53.51
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,32.69,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,12.97,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.58,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.86,19.32
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.29,27.28
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.77,36.49
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,88.08,49.71
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,134.0,79.54
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,181.29,115.26
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,235.11,158.57
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,288.21,202.81
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,344.23,248.77
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,401.42,294.54
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,458.51,338.94
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,512.18,379.45
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,566.11,418.72
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,618.66,455.69
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,669.02,489.98
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,715.49,520.89
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,760.49,549.65
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,800.85,574.2
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,839.12,597.13
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,873.43,617.67
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,905.13,636.44
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,932.96,652.69
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,958.01,667.19
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,976.32,678.93
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,991.4,688.79
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,1001.68,694.72
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,1008.56,698.65
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,1009.5,699.78
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,1006.96,698.91
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,999.45,695.43
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,988.52,689.92
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,850.86,601.35
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,701.62,495.21
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,815.62,581.33
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,896.16,636.23
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,862.51,616.41
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,826.53,595.61
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,784.58,569.4
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,745.02,544.56
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,696.0,512.76
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,646.25,480.08
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,589.91,441.0
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,534.23,400.82
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,474.7,356.99
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,416.14,312.58
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,350.42,261.59
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,289.77,213.02
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,222.24,158.88
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,163.21,110.74
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,98.09,58.66
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,41.41,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
