Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,10.64,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,21.26,11.89
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,36.74,19.59
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,85.39,43.02
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,137.49,80.22
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,196.2,128.62
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,254.5,179.87
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,316.25,234.12
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,355.58,271.66
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,384.46,298.19
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,423.78,330.52
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,457.55,356.77
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,550.77,429.19
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,658.54,510.62
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,706.81,545.09
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,753.06,575.55
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,794.48,602.19
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,833.18,626.64
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,866.33,648.33
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,896.24,667.81
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,920.45,682.46
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,941.0,694.72
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,956.32,704.61
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,967.81,712.14
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,973.01,714.64
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,974.3,714.75
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,969.42,712.05
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,960.69,707.0
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,945.07,697.89
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,925.84,686.49
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,901.17,672.52
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,873.23,656.31
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,837.35,633.55
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,798.92,608.84
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,754.82,580.32
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,708.92,550.12
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,659.57,515.84
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,605.44,475.51
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,543.59,429.07
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,482.85,381.76
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,411.2,323.53
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,346.39,268.63
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,267.59,202.4
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,198.18,141.18
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,89.16,27.36
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,14.74,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,23.31,13.46
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,36.95,20.69
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,84.6,44.31
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,136.3,80.88
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,197.33,130.4
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,255.14,180.58
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,316.77,233.82
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,376.23,283.87
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,437.65,333.34
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,496.17,379.17
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,555.25,423.43
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,608.83,462.0
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,661.46,498.37
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,709.7,530.28
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,755.98,558.23
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,797.55,582.44
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,836.53,604.52
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,869.39,624.38
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,899.07,642.2
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,924.04,656.69
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,945.47,669.06
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,960.2,677.78
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,971.11,684.35
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,975.83,686.9
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,976.65,687.26
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,971.24,684.42
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,961.98,679.44
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,946.19,671.46
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,926.77,661.3
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,901.31,647.34
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,872.62,631.29
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,837.52,610.94
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,799.8,588.63
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,754.48,561.45
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,711.74,535.52
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,658.12,500.69
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,603.89,462.63
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,541.28,417.44
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,479.89,371.33
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,409.22,315.82
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,345.25,263.13
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,265.13,197.31
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,194.73,136.0
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,86.79,15.12
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,14.74,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,23.46,13.28
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,36.09,20.45
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,81.8,42.85
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,130.97,77.05
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,187.53,122.2
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,245.75,171.42
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,306.09,222.02
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,363.71,269.58
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,423.33,316.79
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,479.4,361.5
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,535.62,404.96
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,588.54,443.95
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,640.27,480.87
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,686.64,513.13
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,731.12,542.12
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,771.36,567.7
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,809.12,591.46
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,841.55,612.25
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,870.89,631.05
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,894.39,645.41
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,914.48,657.66
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,928.71,667.02
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,939.23,674.2
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,943.68,676.33
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,944.34,676.24
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,938.88,673.26
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,929.69,668.09
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,914.09,658.16
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,894.97,646.09
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,869.92,632.36
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,841.76,616.56
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,804.31,593.63
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,764.83,569.12
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,725.64,543.82
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,680.21,513.89
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,627.11,477.6
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,573.62,438.92
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,512.58,394.26
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,452.97,348.99
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,385.73,295.55
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,320.79,242.08
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,242.66,178.3
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,174.54,119.35
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,77.52,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,15.73,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,25.65,14.41
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,37.84,22.16
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,80.79,43.33
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,127.22,74.64
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,182.38,117.58
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,237.14,163.95
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,297.46,215.17
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,354.06,263.21
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,413.14,312.13
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,385.96,294.78
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,323.7,246.72
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,351.2,267.0
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,378.58,286.53
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,536.06,407.92
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,714.9,538.91
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,754.45,563.39
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,791.56,586.88
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,823.14,607.39
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,851.74,625.87
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,874.17,638.96
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,893.22,649.86
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,906.97,658.33
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,917.14,664.59
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,921.83,666.43
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,922.86,666.06
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,917.03,662.4
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,907.6,656.6
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,892.35,645.84
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,873.72,633.05
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,847.9,618.2
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,819.14,601.39
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,784.2,579.14
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,751.71,558.48
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,707.74,529.47
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,662.29,499.18
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,609.47,462.4
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,556.49,423.82
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,495.39,379.05
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,438.36,335.61
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,368.55,280.55
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,303.71,227.53
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,226.55,164.87
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,159.65,107.15
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,70.77,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,15.24,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,27.14,15.3
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,46.54,31.56
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,74.95,52.01
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,106.46,76.11
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,141.0,103.35
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,176.26,131.57
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,213.46,161.05
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,237.21,180.38
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,257.47,196.05
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,287.49,218.48
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,317.6,240.43
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,391.55,295.23
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,476.52,356.68
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,523.66,390.09
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,572.78,424.73
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,666.64,493.87
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,764.78,562.01
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,792.8,580.0
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,820.38,598.4
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,842.55,612.51
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,861.58,624.63
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,874.59,633.73
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,884.25,640.82
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,811.24,591.61
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,716.08,521.85
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,738.9,540.1
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,751.79,551.03
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,697.54,512.86
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,635.99,469.69
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,602.53,447.93
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,568.48,425.3
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,649.64,489.23
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,711.29,536.17
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,607.21,462.3
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,508.43,389.81
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,382.65,295.43
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,269.64,207.98
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,233.43,180.67
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,197.74,152.89
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,159.78,122.35
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,123.02,92.24
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,80.52,57.63
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,45.07,27.85
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,20.86,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,15.24,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,24.14,12.69
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,36.63,25.44
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,76.54,42.22
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,121.03,72.96
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,172.23,113.13
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,223.06,155.42
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,278.54,201.81
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,209.7,157.61
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,105.2,79.12
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,106.77,80.12
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,108.3,80.92
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,148.44,111.83
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,189.03,142.4
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,355.7,269.26
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,535.64,398.08
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,643.48,475.33
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,758.37,553.19
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,789.17,570.89
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,817.27,587.59
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,784.19,563.83
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,737.33,527.9
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,737.78,527.63
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,735.81,525.3
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,818.93,585.0
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,887.65,627.88
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,803.64,573.89
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,699.27,501.52
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,783.59,564.15
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,843.98,603.55
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,819.0,588.61
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,791.21,572.8
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,756.91,552.56
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,720.39,530.6
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,677.16,503.71
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,632.65,475.42
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,580.15,439.31
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,530.17,403.72
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,469.61,359.16
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,411.12,314.6
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,342.67,261.06
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,279.36,209.53
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,202.82,147.25
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,137.07,89.48
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,51.01,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,14.74,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,23.37,11.74
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,35.45,24.36
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,76.2,41.52
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,120.57,71.45
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,173.34,112.66
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,225.95,157.2
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,283.0,205.95
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,337.92,252.49
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,396.31,300.59
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,382.44,293.08
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,338.15,258.75
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,350.43,266.86
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,359.83,272.2
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,386.03,291.37
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,412.36,310.41
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,582.47,441.6
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,765.26,573.44
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,692.26,516.35
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,595.05,439.61
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,734.73,544.98
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,868.6,636.28
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,882.27,644.15
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,892.48,650.63
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,762.22,561.03
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,607.65,446.16
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,629.5,463.42
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,641.53,473.16
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,486.31,360.48
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,333.36,246.32
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,453.26,338.67
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,567.25,423.52
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,538.76,403.76
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,508.89,383.45
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,586.09,445.56
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,637.95,487.66
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,584.43,448.72
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,531.01,409.12
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,472.4,364.49
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,413.77,318.49
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,344.95,263.37
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,281.35,210.63
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,203.89,147.08
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,137.69,87.53
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,51.02,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,14.74,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,23.44,11.25
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,35.31,23.96
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,77.02,42.27
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,121.21,71.45
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,174.79,112.67
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,227.94,157.36
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,285.64,206.36
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,341.53,253.84
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,401.55,303.64
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,455.67,347.66
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,510.29,390.67
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,561.85,430.27
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,612.83,468.31
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,658.47,501.24
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,702.4,531.67
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,742.19,557.46
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,779.79,581.45
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,810.53,600.31
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,838.28,617.03
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,862.45,631.26
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,883.4,643.31
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,896.99,652.1
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,906.96,658.66
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,911.44,661.76
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,912.23,662.61
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,906.17,658.85
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,896.48,652.88
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,880.66,641.94
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,861.47,628.93
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,836.0,614.12
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,807.58,597.3
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,772.92,575.13
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,735.89,551.19
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,696.22,525.89
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,650.54,495.92
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,597.85,458.29
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,545.05,418.97
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,484.02,372.51
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,424.73,325.88
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,356.92,271.33
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,292.26,217.58
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,213.48,152.98
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,146.22,90.37
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,54.29,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,14.74,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,23.51,10.81
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,35.18,23.79
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,75.88,42.32
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,119.12,70.6
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,172.51,111.36
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,224.91,155.41
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,281.93,203.89
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,337.53,250.66
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,397.83,300.14
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,402.6,306.99
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,383.09,292.22
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,487.17,373.01
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,609.61,466.33
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,655.52,500.46
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,699.74,532.62
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,739.13,558.41
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,776.29,582.37
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,807.87,602.24
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,836.5,619.98
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,858.6,633.21
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,877.32,644.2
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,891.18,653.02
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,901.49,659.58
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,905.89,662.68
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,906.64,663.52
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,900.58,659.3
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,890.93,653.15
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,875.5,642.34
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,856.69,629.42
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,831.74,614.8
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,803.85,598.15
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,767.53,574.39
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,733.73,552.28
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,689.29,522.17
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,643.47,490.79
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,590.53,452.44
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,537.55,412.86
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,475.92,366.6
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,418.65,321.9
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,348.89,265.64
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,284.38,211.8
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,205.23,146.72
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,137.06,81.83
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,50.73,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,13.27,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,23.76,10.34
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,41.81,29.18
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,69.7,46.19
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,102.72,70.3
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,140.76,99.8
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,179.55,131.74
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,219.88,164.9
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,260.14,197.77
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,300.72,230.2
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,389.41,298.82
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,502.99,386.77
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,554.01,426.09
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,604.75,464.3
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,552.15,421.04
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,468.34,353.14
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,546.07,411.33
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,630.8,472.86
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,608.26,454.04
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,584.38,434.38
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,644.04,478.18
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,711.83,526.48
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,719.2,530.96
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,724.59,534.41
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,665.19,489.88
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,610.89,448.69
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,635.18,467.64
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,657.49,484.8
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,624.3,461.33
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,590.51,437.59
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,644.4,479.86
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,682.87,510.58
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,650.12,488.13
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,615.56,464.53
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,481.54,366.31
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,360.86,275.14
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,459.92,353.8
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,523.99,403.11
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,462.3,356.26
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,402.87,310.05
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,332.21,253.2
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,267.37,199.31
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,188.6,134.52
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,120.07,68.4
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,44.28,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
