Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,13.27,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,21.12,7.95
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,31.47,20.55
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,71.27,38.73
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,107.44,70.53
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,126.62,92.27
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,184.34,130.23
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,273.84,196.86
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,298.46,223.27
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,301.95,229.84
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,385.83,294.36
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,492.86,376.37
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,542.71,414.25
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,592.13,450.93
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,636.86,484.14
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,678.69,514.63
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,659.75,495.88
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,616.09,459.39
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,622.16,462.94
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,625.2,463.97
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,654.71,484.51
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,683.87,504.5
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,685.08,504.86
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,684.43,504.14
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,691.44,509.68
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,696.82,514.11
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,708.56,523.26
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,710.9,526.14
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,693.26,514.24
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,673.89,501.26
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,651.85,487.55
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,627.95,472.42
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,565.84,428.38
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,513.6,390.76
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,470.87,360.64
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,428.21,329.98
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,387.72,299.96
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,347.23,269.31
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,371.58,288.69
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,377.71,291.89
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,308.93,235.68
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,245.82,183.0
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,167.54,119.07
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,100.56,53.8
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,36.53,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,13.76,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,23.26,8.61
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,38.69,26.7
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,73.3,45.23
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,113.17,72.55
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,161.03,109.25
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,156.9,115.63
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,129.37,100.07
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,195.84,151.48
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,273.93,212.37
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,327.62,254.91
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,386.68,301.65
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,424.78,331.07
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,462.7,359.87
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,373.18,289.91
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,266.38,204.59
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,279.29,214.07
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,292.24,223.38
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,322.69,246.58
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,349.57,266.98
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,458.85,351.13
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,566.02,431.82
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,671.71,514.49
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,780.52,597.97
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,834.56,638.42
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,879.05,669.09
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,746.58,572.4
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,607.06,463.35
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,729.82,562.46
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,834.45,641.14
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,809.01,623.36
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,780.79,604.1
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,745.94,580.13
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,708.98,554.47
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,664.75,523.96
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,619.33,491.26
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,571.14,454.99
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,520.24,415.66
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,458.94,366.52
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,399.81,317.63
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,331.67,259.74
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,268.49,204.46
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,189.6,137.11
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,119.13,60.34
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,44.34,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,10.81,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,18.76,5.42
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,24.91,15.8
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,70.89,33.73
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,122.03,67.65
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,180.75,114.74
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,238.81,166.02
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,300.52,221.27
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,361.03,274.98
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,421.71,327.5
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,479.03,376.05
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,536.19,422.72
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,589.38,464.97
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,641.37,504.96
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,689.01,541.39
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,734.53,574.39
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,774.52,600.59
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,811.71,624.44
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,844.51,646.15
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,874.0,665.44
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,897.07,679.2
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,916.45,690.44
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,930.67,699.58
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,941.01,706.23
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,945.28,707.56
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,945.6,706.43
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,939.72,702.68
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,929.97,696.52
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,913.75,686.16
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,893.89,673.49
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,867.94,656.75
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,838.76,637.83
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,802.51,613.95
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,763.69,588.14
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,719.04,558.75
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,672.72,527.67
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,618.82,488.32
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,568.31,449.45
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,505.24,399.65
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,443.77,349.35
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,371.23,288.72
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,303.62,230.03
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,220.13,158.61
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,144.9,66.66
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,56.26,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,10.32,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,17.84,3.97
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,24.56,15.58
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,69.61,33.32
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,120.4,66.92
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,178.55,113.44
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,235.96,163.35
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,297.09,216.9
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,357.35,269.39
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,417.69,320.48
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,474.72,367.42
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,531.7,412.65
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,584.76,453.4
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,636.57,491.85
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,683.93,526.1
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,729.25,557.33
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,769.1,582.73
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,806.14,605.91
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,838.89,627.17
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,868.42,646.22
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,891.32,659.57
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,910.58,670.55
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,924.61,679.51
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,934.82,686.14
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,938.6,687.92
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,938.49,687.36
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,932.25,683.83
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,922.21,678.01
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,905.36,667.87
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,884.98,655.53
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,859.03,639.53
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,829.94,621.44
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,793.32,598.5
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,754.33,573.68
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,708.7,544.26
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,665.67,516.2
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,611.07,476.4
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,556.31,435.22
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,492.14,385.98
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,429.82,336.22
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,356.27,275.86
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,291.36,220.11
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,207.19,148.61
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,130.64,51.27
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,49.42,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.45
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,35.92,24.97
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,55.78,40.71
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,77.46,58.84
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,101.54,78.77
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,125.46,98.45
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,150.29,118.63
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,213.34,167.71
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,289.69,227.83
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,348.13,274.28
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,416.28,328.11
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,454.09,356.84
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,490.18,383.5
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,495.96,386.33
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,498.02,385.87
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,626.51,486.28
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,761.69,586.17
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,792.01,606.05
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,819.43,624.57
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,798.36,608.33
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,761.28,578.72
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,825.68,626.6
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,878.84,662.95
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,548.46,425.49
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,175.99,132.66
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,418.96,324.24
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,642.84,490.36
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,574.28,438.19
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,497.92,381.25
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,654.65,504.99
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,779.21,596.88
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,646.02,500.05
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,508.32,395.34
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,573.46,448.71
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,615.13,482.15
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,562.68,442.23
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,512.71,403.66
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,449.48,354.65
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,388.78,305.83
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,318.34,247.77
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,253.79,192.53
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,172.73,123.35
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,98.86,29.43
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,36.9,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,19.86,1.83
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,35.7,24.24
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,59.57,40.96
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,88.57,63.38
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,120.36,88.65
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,152.84,115.13
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,187.06,142.94
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,224.85,172.82
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,264.91,203.99
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,288.83,222.62
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,310.48,238.82
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,432.34,333.17
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,578.8,443.43
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,537.43,408.88
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,466.98,352.48
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,490.51,368.97
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,513.37,384.23
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,652.9,490.06
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,792.87,588.5
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,812.82,599.55
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,825.98,607.15
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,838.43,614.86
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,847.62,620.52
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,850.41,622.5
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,849.87,622.48
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,734.91,543.71
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,612.77,454.13
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,712.51,530.06
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,795.54,587.9
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,621.81,466.5
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,442.8,333.72
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,570.84,434.58
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,668.6,509.16
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,514.42,394.88
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,372.08,286.41
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,431.43,334.68
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,469.73,364.51
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,407.35,316.45
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,348.03,269.6
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,277.87,212.49
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,213.94,159.09
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,138.17,96.27
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,68.0,11.07
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,24.5,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,10.81,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,18.47,0.0
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,30.49,19.88
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,61.23,37.28
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,99.28,63.97
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,142.93,97.92
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,185.79,133.37
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,232.5,172.47
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,275.81,209.13
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,318.04,243.73
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,396.1,305.02
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,490.67,378.76
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,541.47,417.74
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,591.79,455.35
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,567.58,435.19
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,516.88,394.59
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,633.95,483.85
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,755.62,570.58
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,686.03,517.34
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,588.68,442.24
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,597.1,447.93
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,604.09,451.85
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,655.68,491.02
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,714.86,534.57
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,672.09,502.16
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,634.87,473.92
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,657.32,492.1
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,685.61,513.69
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,622.33,468.21
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,567.84,428.68
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,583.35,442.42
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,603.12,458.39
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,631.37,482.17
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,653.53,500.98
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,515.24,397.9
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,386.87,300.04
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,347.85,271.0
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,309.06,241.06
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,267.2,208.71
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,226.03,175.89
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,180.62,138.7
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,137.29,102.27
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,88.17,60.56
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,35.71,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,14.53,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,10.32,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,16.51,0.0
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,26.45,16.4
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,61.08,32.32
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,103.32,58.95
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,154.6,97.81
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,206.06,140.87
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,262.22,188.59
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,315.88,234.39
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,372.86,281.72
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,425.63,324.95
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,479.02,367.26
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,527.92,404.92
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,576.09,440.85
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,548.75,417.43
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,498.03,375.92
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,523.45,393.63
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,548.29,410.17
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,479.74,358.52
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,403.25,300.48
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,623.26,467.02
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,834.31,610.64
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,846.56,616.52
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,855.36,622.24
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,768.41,562.82
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,659.39,482.67
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,763.58,560.95
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,842.42,613.87
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,825.94,603.07
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,806.29,591.16
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,780.97,575.54
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,757.67,561.29
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,718.45,536.13
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,677.76,509.77
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,633.45,481.08
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,588.13,449.74
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,537.69,413.07
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,485.28,373.89
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,423.47,326.82
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,364.4,280.12
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,294.45,223.21
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,230.72,169.68
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,151.79,103.27
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,78.11,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,29.02,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,10.32,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,16.56,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,27.78,17.3
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,60.35,33.61
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,101.88,59.96
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,152.19,97.43
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,202.17,138.23
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,257.35,183.62
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,310.41,227.06
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,366.57,271.44
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,418.86,312.83
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,472.59,353.96
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,521.89,391.09
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,570.93,427.02
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,615.7,459.93
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,659.14,491.24
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,697.2,518.29
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,733.15,542.39
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,763.64,562.84
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,791.44,581.53
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,639.94,473.85
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,454.63,335.17
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,561.7,415.4
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,657.27,484.44
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,585.54,432.0
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,504.0,372.76
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,690.03,513.69
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,848.7,623.12
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,833.09,612.53
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,814.25,601.38
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,788.17,585.03
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,764.05,570.04
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,726.82,546.22
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,687.76,520.91
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,643.32,492.14
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,597.8,460.57
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,543.99,420.94
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,493.05,382.19
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,430.68,334.1
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,370.98,286.32
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,300.05,227.98
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,235.47,173.18
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,155.09,104.73
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,79.58,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,29.67,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,9.34,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,15.27,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,23.43,13.68
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,58.08,28.51
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,103.01,56.07
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,158.46,98.04
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,212.32,143.2
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,270.56,192.89
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,326.02,240.45
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,383.52,288.51
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,437.85,333.53
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,492.51,377.51
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,480.65,368.62
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,440.4,336.49
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,453.25,345.74
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,458.53,348.79
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,468.42,354.8
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,476.19,359.08
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,475.13,356.71
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,472.26,353.03
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,663.83,497.84
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,850.95,625.73
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,863.6,631.94
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,872.67,637.46
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,759.48,560.97
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,624.13,461.55
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,753.99,559.6
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,858.26,629.93
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,840.87,617.02
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,820.25,603.21
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,794.41,587.98
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,765.75,570.8
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,734.0,550.66
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,695.54,525.68
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,650.68,496.59
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,604.66,464.97
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,550.48,425.3
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,496.67,384.66
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,434.57,336.26
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,377.66,290.09
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,305.37,230.84
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,239.74,175.29
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,157.35,104.71
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,79.75,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
