Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.95,7.04
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,36.75,24.13
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,57.36,41.61
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,78.82,59.43
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,101.13,77.97
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,124.53,97.27
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,120.87,94.83
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,114.76,90.0
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,121.74,95.49
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,128.69,100.9
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,113.77,88.3
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,98.74,75.72
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,147.52,115.08
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,197.07,154.38
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,198.71,155.38
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,200.29,156.46
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,195.62,152.58
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,190.83,148.64
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,210.31,163.78
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,230.07,179.01
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,226.68,176.27
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,223.23,173.58
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,208.74,162.23
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,194.18,150.84
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,189.59,147.3
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,185.0,143.79
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,184.73,143.79
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,184.51,143.87
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,153.9,119.66
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,123.47,95.42
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,209.36,166.27
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,291.57,232.56
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,183.38,145.96
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,77.63,59.07
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,67.2,50.65
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,57.02,42.23
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,46.37,33.3
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,35.72,24.25
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,25.57,15.52
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,15.43,6.74
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.71,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,25.09,15.66
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,31.86,21.29
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,42.5,30.16
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,53.15,38.98
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,48.32,34.83
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,43.49,30.72
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,33.82,22.6
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,35.28,23.66
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,46.41,32.75
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,87.11,66.07
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,128.32,99.45
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,191.9,150.45
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,256.85,201.64
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,177.46,138.43
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,98.87,75.1
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,84.7,63.57
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,70.63,52.1
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,49.32,34.79
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,28.03,17.4
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,48.83,34.5
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,69.64,51.59
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,61.4,44.94
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,53.16,38.28
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,62.84,46.35
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,72.52,54.45
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,42.5,29.83
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,16.41,2.37
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,32.32,20.64
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,51.66,37.62
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,71.45,54.65
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,91.97,71.77
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,113.49,89.49
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,180.17,140.65
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,264.41,207.34
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,271.04,215.16
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,265.96,212.06
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,356.86,284.79
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,465.03,369.96
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,537.2,426.38
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,615.26,486.5
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,652.4,513.6
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,687.54,538.88
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,717.28,560.0
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,744.38,579.08
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,710.06,551.79
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,662.21,512.81
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,657.4,509.01
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,649.89,502.95
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,647.53,501.65
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,643.3,498.99
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,639.49,497.17
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,633.7,493.93
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,538.39,421.52
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,444.76,349.04
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,419.28,330.33
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,393.45,310.94
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,390.39,310.13
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,392.9,313.25
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,361.58,289.63
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,329.95,265.43
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,293.96,236.78
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,257.88,207.43
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,217.5,174.04
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,178.16,140.68
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,135.16,103.72
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,94.45,67.73
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,44.6,12.58
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.2
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.14,25.61
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,50.99,37.69
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,65.86,50.45
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,80.81,63.03
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,96.79,76.22
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,112.85,89.24
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,120.31,94.98
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,127.75,100.65
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,73.98,56.02
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,20.28,11.29
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,121.34,94.49
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,224.69,176.73
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,164.39,128.0
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,103.7,78.89
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,124.84,95.84
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,146.14,112.72
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,354.45,279.67
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,569.39,441.63
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,381.66,298.06
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,185.04,142.42
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,340.71,266.16
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,487.52,377.53
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,652.1,506.89
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,790.54,608.07
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,774.81,596.65
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,755.99,584.38
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,730.28,566.69
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,706.42,550.37
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,666.47,522.57
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,625.41,493.36
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,580.72,459.68
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,537.75,426.52
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,484.66,384.89
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,432.55,342.92
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,369.55,291.62
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,310.12,241.58
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,238.57,181.06
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,175.04,124.95
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,81.73,21.84
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,12.42,0.0
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,33.65,16.72
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,71.62,37.02
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,120.04,71.23
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,168.96,111.78
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,223.33,159.1
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,276.55,206.3
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,331.38,254.16
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,382.63,298.73
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,434.73,342.72
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,482.93,382.54
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,530.55,420.72
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,573.97,454.4
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,615.94,486.01
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,650.96,511.69
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,685.05,535.89
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,714.56,555.96
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,741.36,573.96
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,692.42,536.0
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,624.98,482.2
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,604.02,466.5
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,586.87,453.01
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,706.07,545.39
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,805.98,616.11
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,709.54,546.76
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,593.64,458.62
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,650.85,505.31
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,697.58,542.89
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,630.34,492.57
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,569.18,446.52
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,549.21,433.16
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,526.34,417.08
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,484.81,385.93
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,443.3,354.23
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,396.96,317.66
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,351.06,280.52
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,297.67,237.22
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,247.01,194.71
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,188.12,144.32
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,134.93,96.87
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,63.19,12.11
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,16.07,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,34.21,20.47
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,63.9,41.9
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,98.57,68.67
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,133.62,97.36
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,172.41,129.88
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,222.37,170.26
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,281.18,218.2
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,346.91,271.23
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,422.4,331.51
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,419.36,330.34
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,396.97,312.52
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,492.91,387.26
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,602.08,469.0
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,592.47,458.23
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,568.39,437.4
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,648.22,496.81
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,729.27,553.89
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,710.46,537.5
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,680.19,513.52
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,698.2,526.79
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,711.96,536.64
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,754.95,568.27
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,791.65,592.98
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,785.17,588.66
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,775.56,582.87
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,665.28,504.75
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,550.83,419.95
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,595.89,456.79
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,628.94,483.23
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,618.13,477.03
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,602.14,467.24
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,557.19,435.01
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,512.51,402.33
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,455.54,359.15
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,400.32,315.94
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,334.92,264.09
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,276.08,215.61
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,205.29,156.34
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,143.29,102.14
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,66.87,8.37
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,14.46,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,33.87,18.49
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,70.33,39.0
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,117.08,71.46
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,164.55,109.91
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,218.17,155.59
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,269.7,200.48
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,324.94,247.98
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,376.1,292.08
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,428.46,336.04
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,477.98,375.97
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,527.15,414.39
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,570.43,447.97
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,612.44,479.76
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,650.29,507.76
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,686.21,533.77
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,715.24,554.47
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,741.59,572.46
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,763.96,586.71
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,786.61,601.16
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,798.89,609.27
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,807.77,615.18
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,811.1,616.17
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,810.97,614.94
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,804.66,610.79
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,795.0,604.48
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,779.01,593.91
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,759.92,581.3
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,738.48,567.09
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,709.87,547.8
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,675.09,524.02
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,638.35,498.46
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,593.62,465.72
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,548.02,431.52
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,495.02,389.99
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,442.62,347.77
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,382.43,299.42
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,323.2,250.04
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,251.5,189.23
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,187.76,131.63
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,85.48,5.36
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,10.31,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,27.35,12.1
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,68.55,31.51
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,119.97,66.65
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,171.75,109.26
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,228.61,158.85
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,283.95,208.1
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,340.58,257.52
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,393.76,303.0
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,447.38,347.05
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,497.72,386.79
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,547.26,424.14
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,591.82,457.61
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,634.61,488.7
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,673.14,515.12
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,709.21,538.13
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,739.62,557.16
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,767.0,574.02
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,789.31,587.37
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,808.14,598.42
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,821.06,606.3
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,830.4,611.92
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,833.97,613.87
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,833.88,613.59
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,827.8,608.94
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,818.15,602.11
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,802.52,590.9
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,783.58,577.69
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,757.92,561.76
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,729.42,543.9
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,695.15,520.97
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,658.73,496.44
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,614.46,465.31
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,573.02,434.7
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,519.55,394.73
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,466.47,353.86
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,403.77,305.81
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,343.96,257.74
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,269.25,196.98
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,202.31,137.82
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,90.92,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,10.11,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,27.04,12.53
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,67.02,31.43
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,117.56,65.36
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,168.37,106.34
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,224.6,154.45
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,278.81,201.98
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,335.41,250.69
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,388.95,296.43
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,443.16,341.26
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,492.71,380.44
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,541.54,417.58
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,586.56,452.92
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,629.92,486.25
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,668.0,514.29
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,703.64,539.7
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,733.87,559.4
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,761.16,576.98
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,783.75,591.49
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,803.1,603.81
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,816.74,613.25
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,826.84,620.42
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,830.22,623.4
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,829.98,624.07
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,824.4,620.75
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,815.3,615.16
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,799.87,605.55
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,781.16,593.75
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,755.2,577.39
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,726.41,558.98
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,691.79,535.16
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,655.09,509.67
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,614.44,479.94
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,568.49,445.29
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,515.27,404.17
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,462.47,362.06
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,399.32,311.56
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,339.12,261.31
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,264.23,198.2
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,197.14,136.92
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,90.11,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,11.14,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,26.01,15.32
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,64.51,30.85
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,114.1,63.87
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,165.22,105.03
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,220.71,152.68
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,274.15,200.05
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,330.28,249.33
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,383.1,295.73
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,436.69,341.66
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,486.07,382.57
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,534.39,421.49
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,472.44,373.02
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,376.18,295.02
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,433.18,339.59
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,490.02,383.23
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,620.77,487.67
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,751.08,587.08
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,771.9,600.09
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,789.35,611.18
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,801.58,619.59
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,810.35,625.65
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,812.72,626.27
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,811.57,624.55
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,804.42,619.72
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,793.87,612.62
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,777.12,600.22
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,757.3,585.77
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,730.65,568.32
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,701.4,548.9
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,668.68,525.91
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,629.9,497.84
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,584.91,464.11
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,539.17,429.03
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,481.72,383.2
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,428.46,339.52
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,365.18,287.42
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,305.69,236.79
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,226.76,170.23
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,157.96,108.94
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,72.25,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.43,6.4
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,29.45,18.28
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,43.39,30.15
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,58.7,43.11
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,74.11,55.98
