Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,87.72,66.13
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,289.47,231.75
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,590.09,467.15
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,629.65,496.96
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,668.81,526.65
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,701.35,551.4
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,731.23,572.65
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,756.99,590.85
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,779.79,606.92
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,794.44,616.9
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,805.62,624.5
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,811.62,628.72
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,814.03,630.53
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,808.11,628.23
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,798.66,623.53
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,784.08,613.96
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,766.19,602.05
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,630.31,499.69
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,482.09,382.56
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,556.62,444.12
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,603.99,483.26
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,582.78,465.99
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,558.32,446.07
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,504.21,402.72
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,450.72,358.64
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,386.08,305.12
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,324.73,252.39
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,246.9,185.55
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,182.49,121.63
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,70.53,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,10.81,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,17.73,0.25
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,41.44,19.9
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,84.04,45.79
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,129.02,79.44
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,181.49,122.78
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,231.64,167.47
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,284.22,214.32
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,285.84,223.12
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,264.68,209.85
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,361.36,286.44
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,478.42,378.33
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,521.7,412.28
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,564.2,444.92
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,601.23,472.44
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,636.35,497.76
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,665.81,519.59
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,694.01,540.09
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,725.11,561.4
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,750.96,577.68
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,765.33,587.52
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,776.45,595.27
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,781.1,597.46
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,782.38,597.48
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,781.71,597.77
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,773.62,592.99
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,760.9,585.38
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,744.94,575.53
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,720.73,559.53
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,693.82,541.56
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,662.88,520.68
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,629.55,496.71
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,586.49,464.24
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,542.42,430.21
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,489.88,388.88
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,437.84,346.61
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,374.02,294.53
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,316.92,245.76
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,240.52,180.66
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,173.49,115.41
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,66.73,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,9.34,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,16.24,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,39.88,17.2
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,86.31,44.26
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,134.52,80.9
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,189.73,127.96
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,243.97,177.06
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,301.99,229.79
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,355.96,279.37
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,410.52,328.34
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,462.54,374.11
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,514.49,418.52
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,561.28,457.27
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,606.64,493.67
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,647.21,525.47
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,685.63,554.75
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,718.58,579.81
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,748.63,601.19
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,774.02,617.79
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,796.13,631.88
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,811.5,642.23
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,823.25,650.27
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,829.05,652.93
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,831.11,653.03
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,826.96,650.3
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,819.12,645.08
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,805.22,635.63
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,787.83,623.77
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,763.87,607.18
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,736.89,588.37
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,702.63,564.05
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,666.17,537.69
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,622.32,504.1
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,577.2,468.63
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,523.61,425.44
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,473.69,383.57
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,409.96,329.67
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,349.09,276.05
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,272.36,208.39
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,203.86,137.96
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,81.27,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,9.34,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.03,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,38.07,16.87
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,83.23,43.73
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,131.52,80.4
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,185.68,126.23
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,237.62,173.09
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,292.73,222.74
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,344.92,269.68
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,398.34,316.44
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,447.72,358.81
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,496.76,399.6
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,541.51,436.4
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,583.72,470.31
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,622.04,499.62
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,658.24,526.57
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,689.29,550.21
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,717.64,570.74
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,741.0,585.77
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,761.29,598.5
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,775.1,607.95
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,785.53,615.11
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,790.1,617.32
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,791.21,617.23
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,786.6,614.11
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,778.61,608.75
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,620.65,490.14
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,441.56,348.92
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,583.99,465.26
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,697.55,554.06
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,632.14,505.34
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,570.15,458.24
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,555.52,447.72
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,539.08,434.68
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,486.7,391.98
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,434.9,348.72
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,374.26,298.89
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,314.5,247.81
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,238.77,182.31
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,172.21,116.32
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,66.21,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.9,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,11.58,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,28.6,17.27
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,45.68,32.99
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,65.01,49.82
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,85.01,67.02
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,104.94,83.84
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,126.23,101.63
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,180.74,145.78
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,242.44,196.15
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,220.09,178.06
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,185.53,149.04
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,247.02,199.08
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,314.38,253.07
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,316.68,254.09
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,321.05,256.75
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,254.49,202.95
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,181.47,143.21
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,184.56,145.73
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,187.7,148.2
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,101.83,78.52
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,18.36,9.64
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,58.51,42.98
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,98.93,76.26
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,70.13,52.6
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,41.56,29.01
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,37.69,25.84
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,33.81,22.66
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,198.8,161.83
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,364.0,296.79
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,258.86,210.59
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,159.16,127.52
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,141.98,113.81
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,125.08,100.05
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,107.58,85.52
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,90.1,70.79
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,71.68,55.17
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,53.1,39.18
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,36.04,24.23
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,19.31,8.9
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.83,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.96,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.93,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.41,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,45.4,33.89
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,86.1,68.88
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,121.34,98.77
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,157.12,128.79
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,86.44,68.66
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,16.41,8.52
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,16.42,8.5
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,16.42,8.48
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,14.97,7.22
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.52,5.96
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,66.74,51.32
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,120.64,96.58
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,66.74,51.14
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,13.52,5.9
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,21.26,12.52
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,28.99,19.13
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,38.18,26.98
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,47.37,34.84
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,65.27,50.14
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,83.2,65.44
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,66.23,51.12
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,49.28,36.74
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,35.25,24.78
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,21.23,12.74
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,19.3,11.11
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,17.37,9.46
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,14.95,7.37
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,12.53,5.26
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,10.12,3.15
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,7.71,1.0
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,5.3,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.89,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.47,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.89,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,7.71,0.42
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,12.53,4.98
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,18.81,10.58
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,25.09,16.17
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,31.37,21.66
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,37.65,27.08
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,21.71,13.22
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.79,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,6.75,0.19
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,7.72,1.01
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,20.76,12.25
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,33.81,23.42
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,25.11,15.88
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,16.42,8.39
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,148.18,120.09
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,285.78,233.2
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,237.66,193.27
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,194.22,157.12
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,228.49,185.72
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,270.25,220.2
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,215.43,175.03
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,167.41,135.1
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,144.2,115.95
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,121.07,96.77
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,110.1,87.71
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,99.13,78.62
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,85.67,67.4
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,72.52,56.38
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,64.28,49.49
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,56.05,42.57
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,50.24,37.69
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,44.43,32.77
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,38.14,27.38
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,31.85,21.94
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,25.57,16.47
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,19.29,10.92
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,13.01,5.32
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,6.74,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,3.44,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.47,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.89,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,9.16,1.52
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,15.43,7.48
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,22.19,13.57
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,28.95,19.64
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,36.2,26.0
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,43.46,32.26
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,67.67,53.16
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,91.92,73.85
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,165.51,135.63
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,243.28,199.7
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,258.81,212.16
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,273.83,224.21
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,206.69,168.4
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,134.35,107.6
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,128.45,102.69
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,122.55,97.69
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,153.88,123.63
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,185.7,149.7
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,252.05,204.36
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,315.75,255.96
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,308.83,250.19
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,301.69,244.55
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,254.93,206.67
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,201.78,163.2
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,190.33,153.83
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,178.91,144.39
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,135.8,108.96
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,93.33,73.63
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,54.12,40.64
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,15.44,7.64
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,13.51,6.01
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,11.57,4.36
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,221.12,186.39
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,397.28,328.83
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,334.62,273.81
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,275.75,221.75
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,207.49,160.93
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,146.97,100.44
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,55.71,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,8.36,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,16.71,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,29.7,12.44
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,72.17,36.22
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,119.52,70.76
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,173.44,115.54
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,225.61,162.2
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,282.2,213.38
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,334.51,261.77
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,388.14,310.42
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,438.05,355.18
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,487.32,398.34
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,532.77,437.69
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,576.92,475.07
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,500.43,411.45
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,390.7,318.67
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,412.79,336.69
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,434.79,354.15
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,374.23,303.55
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,303.36,244.33
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,258.41,207.84
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,207.32,165.99
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,204.26,163.29
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,201.18,160.56
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,162.5,129.13
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,124.1,97.7
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,121.22,95.49
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,118.35,93.27
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,143.95,114.66
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,170.4,136.67
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,144.59,115.57
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,118.93,94.49
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,106.43,84.45
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,93.94,74.27
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,272.44,227.48
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,405.58,335.54
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,341.37,279.5
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,281.03,226.06
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,202.37,157.22
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,135.61,93.15
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,50.48,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,15.73,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,29.45,13.58
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,68.64,37.43
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,110.92,68.19
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,161.34,109.65
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,210.38,153.19
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,263.31,200.43
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,313.76,245.88
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,366.16,292.0
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,268.93,218.54
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,131.14,105.45
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,138.12,111.31
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,145.12,116.85
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,152.65,122.58
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,160.21,128.31
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,133.92,106.34
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,107.73,84.56
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,178.21,142.19
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,250.67,199.54
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,267.26,212.12
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,278.19,220.52
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,277.22,219.55
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,276.19,218.62
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,267.58,211.78
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,258.87,204.93
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,218.86,173.09
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,186.71,147.38
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,176.76,140.05
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,166.89,132.55
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,139.67,110.81
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,112.6,88.9
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,100.6,79.22
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,88.62,69.4
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,256.86,211.57
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,381.96,310.16
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,319.42,257.37
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,260.61,207.2
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,190.75,146.88
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,129.6,88.53
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,48.03,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,14.74,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,29.46,15.6
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,59.55,37.67
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,94.5,65.12
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,134.84,99.31
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,174.13,133.71
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,219.42,174.5
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,238.71,196.57
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,249.59,209.38
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,281.82,237.89
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,313.6,265.39
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,334.47,283.7
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,357.36,303.41
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,380.3,322.3
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,402.54,340.32
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,296.91,250.18
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,175.81,145.16
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,179.38,148.16
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,182.98,151.14
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,261.67,218.9
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,338.25,284.35
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,337.45,283.73
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,336.45,283.09
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,273.21,229.32
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,203.59,169.66
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,188.94,157.35
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,174.33,145.02
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,249.25,211.44
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,325.25,278.12
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,390.47,337.11
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,448.11,388.57
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,412.23,357.55
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,376.41,326.34
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,336.82,291.55
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,297.3,256.05
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,250.89,214.04
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,206.45,172.82
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,154.8,124.62
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,107.62,76.34
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,48.4,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
